Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (Min),A,13.62
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (Max),A,64.5
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,36.62
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.5
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,88.38
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,75.12
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.88
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.12
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.5
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68167
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9043
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93628
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (Max),A,9.25
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,4.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.25
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,44.62
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,42.94
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,44.44
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,34.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67709
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72293
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72009
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (Max),A,17.88
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,200.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,281.25
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,229.25
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,197.12
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,281.25
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,229.25
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,177.75
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,262.88
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,208.88
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.56
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92233
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97247
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97723
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (Min),A,17.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (Max),A,10.75
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Min),A,27.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Max),A,69.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.88
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Min),A,253.75
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Max),A,342.5
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.25
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Min),A,225.38
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Max),A,323.88
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.62
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Min),A,207.12
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Max),A,305.12
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.25
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.38
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99268
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97559
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95862
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (Min),A,11.5
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (Max),A,54.75
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,32.12
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.38
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,88.0
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,63.12
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.62
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.38
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.44
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.63
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67932
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90353
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92874
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (Max),A,6.88
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,5.0
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,48.62
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,44.38
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,44.12
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,33.0
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65237
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69949
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70953
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (Min),A,12.25
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (Max),A,1446.12
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,1471.88
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,207.0
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,192.75
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,262.25
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,216.12
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,175.75
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,246.38
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,198.38
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90887
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97446
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98181
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Min),A,27.0
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Max),A,14.62
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.0
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.0
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Min),A,24.62
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Max),A,1445.75
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.88
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Min),A,84.38
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Max),A,1470.0
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.88
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Min),A,222.88
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Max),A,311.25
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Min),A,213.75
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Max),A,295.62
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.25
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99133
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97653
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95743
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (Min),A,10.5
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (Max),A,53.38
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,30.38
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,44.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,91.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.62
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.88
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.25
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.31
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65225
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92435
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92236
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,6.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,50.19
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,46.56
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,45.38
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,24.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,34.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.63284
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66137
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7026
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (Min),A,30.62
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (Max),A,274.88
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,72.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,52.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,298.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,130.12
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,190.62
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,263.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,214.75
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,179.75
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,250.25
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,200.88
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88135
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.979
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97714
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Min),A,26.75
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Min),A,29.75
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Max),A,272.38
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.88
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Min),A,112.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Max),A,314.25
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Min),A,224.75
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Max),A,309.25
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.75
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Min),A,216.12
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Max),A,291.12
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.06
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99329
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97678
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94818
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (Min),A,10.88
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (Max),A,63.38
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,37.0
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.25
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,102.5
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.12
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,73.5
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.12
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-49.06
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.19
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67352
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92102
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92657
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.25
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,49.69
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,47.81
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,45.06
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,32.0
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,34.0
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64556
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68112
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70913
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (Min),A,17.25
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (Max),A,73.75
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,145.5
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,213.62
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,172.88
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,196.5
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,267.0
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,221.38
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,174.75
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,243.5
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,201.38
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.25
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84463
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96573
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97015
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Min),A,19.5
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Max),A,12.62
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.0
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.0
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
