Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Min),A,22.38
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Max),A,69.62
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Min),A,200.62
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Max),A,276.75
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.62
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Min),A,221.5
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Max),A,298.62
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.75
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Min),A,202.12
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Max),A,278.62
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.25
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99561
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97766
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96649
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (Min),A,9.88
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (Max),A,54.12
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,31.88
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,43.62
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,85.88
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.62
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.75
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,60.38
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.44
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.37
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70919
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91138
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92825
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (Max),A,11.38
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,50.94
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,44.68
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,46.06
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,34.0
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,33.0
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68261
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7218
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73074
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (Min),A,8.62
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (Max),A,41.0
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,16.88
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,131.38
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,435.62
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,194.38
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,142.75
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,410.0
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,215.5
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,133.0
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,391.75
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,201.38
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.5
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84326
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96222
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9552
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Min),A,26.25
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Max),A,10.88
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.36
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.62
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.0
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.0
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.0
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Min),A,20.75
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Max),A,48.38
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Min),A,180.25
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Max),A,460.0
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Min),A,181.5
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Max),A,423.38
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.25
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Min),A,170.0
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Max),A,398.38
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.25
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.5
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99484
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97522
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98025
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (Max),A,46.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,25.25
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,84.25
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.88
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,66.75
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.12
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-50.62
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.88
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67752
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80105
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9259
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (Max),A,5.38
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,31.56
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,26.62
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.38
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,14.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89969
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91687
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91916
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (Max),A,23.5
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,109.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,290.5
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,157.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,107.12
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,303.25
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,158.38
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,100.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,282.12
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,152.12
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.31
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80575
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95254
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89798
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Min),A,23.88
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Max),A,10.12
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Min),A,20.25
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Max),A,49.25
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.12
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Min),A,163.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Max),A,327.88
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.12
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Min),A,145.38
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Max),A,337.88
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Min),A,140.25
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Max),A,306.88
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.38
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.44
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98813
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93115
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90497
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (Min),A,12.38
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (Max),A,50.38
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,25.12
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,65.12
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.81
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.88
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68417
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79147
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92276
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (Max),A,7.38
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,22.56
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.56
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.19
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,12.0
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92184
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93414
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93661
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (Max),A,22.12
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,12.38
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,109.12
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,252.5
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,151.88
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,105.25
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,257.5
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,148.0
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,99.38
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,246.62
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,140.75
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.31
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.87
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82287
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95978
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84677
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Min),A,17.5
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.25
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.69
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.62
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Min),A,22.25
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Max),A,58.25
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.62
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Min),A,144.5
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Max),A,293.38
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Min),A,128.38
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Max),A,281.75
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Min),A,120.88
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Max),A,271.88
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.69
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.19
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.12
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98553
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93671
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93365
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (Max),A,38.62
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,68.88
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.88
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.38
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.81
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.75
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.59429
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8041
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92529
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (Max),A,4.88
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,1.88
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,3.75
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.0
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.13
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.69
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,13.0
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92163
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93161
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93146
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (Max),A,18.25
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,14.12
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,118.88
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,229.5
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,164.88
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,111.5
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,210.12
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,157.25
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,101.38
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,200.5
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,148.75
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.37
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.06
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79538
