Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97241
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83792
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Min),A,17.75
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.75
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.92
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.83
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.48
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Min),A,21.75
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Max),A,52.5
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Min),A,151.0
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Max),A,277.12
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.12
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Min),A,134.25
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Max),A,238.88
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Min),A,129.25
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Max),A,227.62
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.62
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.44
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.69
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98999
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93643
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91238
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (Min),A,14.75
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (Max),A,55.62
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,29.38
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.38
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,79.75
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.62
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-52.56
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.12
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.60885
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80841
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92422
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (Max),A,5.5
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.12
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.31
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.81
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.81
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,12.0
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92093
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93161
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93594
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (Max),A,21.12
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.25
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,118.62
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,234.62
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,162.38
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,116.5
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,228.62
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,155.5
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,107.75
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,223.88
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,149.88
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.63
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.5
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79785
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97217
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8201
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Min),A,17.62
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.08
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.31
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.19
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.47
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.78
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.0
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Min),A,27.75
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Max),A,68.0
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.62
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Min),A,158.88
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Max),A,287.38
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.62
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Min),A,136.62
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Max),A,254.75
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Min),A,126.12
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Max),A,240.62
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.62
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.06
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.94
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.37
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98032
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88351
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87741
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (Min),A,17.0
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (Max),A,36.62
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,25.5
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.88
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.56
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.88
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63195
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80352
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92151
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (Max),A,8.5
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,5.12
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.94
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.44
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.69
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.0
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92206
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93109
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93619
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (Max),A,25.62
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,15.62
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,119.62
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,201.62
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,158.88
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,108.0
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,203.5
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,152.62
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,106.75
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,187.62
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,146.38
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.37
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76699
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97259
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76992
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Min),A,18.5
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Max),A,8.75
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.25
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.75
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.42
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.75
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.09
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.23
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Min),A,26.88
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Max),A,55.75
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.25
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Min),A,149.0
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Max),A,243.12
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Min),A,125.12
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Max),A,220.75
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.12
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Min),A,123.0
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Max),A,208.88
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.13
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.94
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.25
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97699
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86825
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88721
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (Min),A,14.75
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (Max),A,41.5
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,25.75
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.25
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.06
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.75
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.62405
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79861
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92084
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (Max),A,5.62
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,2.88
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.0
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.19
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.63
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.63
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.0
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92532
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93722
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94098
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (Max),A,32.62
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,11.88
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,106.62
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,262.88
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,158.38
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,103.25
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,279.0
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,156.12
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,99.38
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,261.5
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,148.62
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.12
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70114
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96802
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77954
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Min),A,19.5
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Max),A,9.0
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.62
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.83
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.69
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.42
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.81
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.12
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.16
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Min),A,23.0
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Max),A,53.38
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Min),A,143.88
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Max),A,302.38
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.88
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Min),A,119.0
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Max),A,295.88
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.88
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Min),A,116.12
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Max),A,283.38
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.38
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.94
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.94
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.68
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96579
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86526
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77581
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (Min),A,10.38
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (Max),A,39.38
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-46.19
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.57
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.56533
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79254
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91717
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (Max),A,6.5
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,2.38
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,5.25
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.56
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.69
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.5
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
