Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9191
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91916
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94037
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (Max),A,25.88
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,19.62
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,102.25
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,188.38
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,136.75
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,90.38
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,177.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,126.75
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,94.75
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,183.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,130.38
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.88
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73761
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95563
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79269
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Min),A,18.62
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Max),A,9.25
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.05
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.42
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.09
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.67
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.39
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.81
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Min),A,22.62
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Max),A,53.38
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.62
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Min),A,119.62
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Max),A,216.25
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.12
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Min),A,105.75
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Max),A,194.25
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.62
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Min),A,104.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Max),A,206.75
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.87
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.12
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-51.88
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95853
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86294
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73681
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (Max),A,28.88
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,16.38
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.94
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.25
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57607
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79202
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91626
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (Max),A,9.12
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.12
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.5
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.75
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.13
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91675
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91925
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93777
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (Max),A,279.75
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,28.25
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,273.25
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,118.25
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,89.5
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,172.25
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,125.88
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,91.88
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,175.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,128.62
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.25
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.63
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74694
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94891
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77334
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Min),A,18.38
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Max),A,8.38
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.92
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.52
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.31
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.81
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.62
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.98
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Min),A,20.5
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Max),A,285.88
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.25
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Min),A,30.88
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Max),A,281.12
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.38
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Min),A,104.12
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Max),A,190.25
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.12
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Min),A,102.12
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Max),A,186.62
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.38
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.69
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95099
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85522
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79873
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (Max),A,35.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,16.88
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.25
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-66.12
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.69
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45031
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77691
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90951
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Max),A,5.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.63
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.63
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.69
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92425
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91861
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93765
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (Min),A,63.25
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (Max),A,151.88
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,102.25
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,75.75
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,182.75
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,120.12
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,74.75
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,178.12
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,120.75
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.19
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69726
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94925
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77093
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Min),A,19.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Max),A,8.5
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.94
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.77
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.39
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.08
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.59
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.31
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Min),A,47.5
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Max),A,149.75
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,98.88
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Min),A,26.62
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Max),A,60.88
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Min),A,91.38
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Max),A,198.25
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.25
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Min),A,86.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Max),A,195.38
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.5
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.94
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94101
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86697
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7611
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (Max),A,34.75
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,15.62
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.88
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-63.5
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.46514
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71405
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88098
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Max),A,7.38
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.5
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.63
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90478
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90549
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92749
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (Min),A,58.5
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (Max),A,88.88
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,68.5
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.75
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,73.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,110.12
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,70.62
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,109.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.56
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69891
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95612
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77212
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Min),A,18.88
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Max),A,8.62
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.64
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.98
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.02
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.31
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.2
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.48
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Min),A,40.38
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Max),A,90.5
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.25
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Min),A,25.12
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Max),A,53.75
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Min),A,88.5
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Max),A,125.12
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Min),A,80.88
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Max),A,118.88
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.62
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.18
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.56
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95639
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86465
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76498
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (Max),A,31.88
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,15.88
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-60.5
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
