Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.428
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73266
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88959
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Max),A,6.75
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.25
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.0
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.19
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.19
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90179
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9053
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92813
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (Min),A,59.62
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (Max),A,167.0
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,76.5
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,72.38
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,203.12
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.38
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,71.25
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,211.88
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.38
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.63
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.734
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96091
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7677
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Min),A,19.0
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Max),A,8.75
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.25
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.28
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.84
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.41
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.19
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.0
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.39
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Min),A,45.88
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Max),A,160.75
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,71.75
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Min),A,27.25
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Max),A,50.88
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Min),A,88.5
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Max),A,215.88
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.88
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Min),A,81.62
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Max),A,219.12
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.81
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.88
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.06
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96042
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85943
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78479
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (Min),A,8.5
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (Max),A,29.12
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,16.88
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-62.06
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45589
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78299
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91128
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Max),A,5.0
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.88
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.25
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.75
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.5
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.81
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91354
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91629
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93481
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (Min),A,77.12
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (Max),A,193.25
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,101.12
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,92.62
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,229.0
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,121.5
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,89.5
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,216.25
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.5
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.81
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70657
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.957
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8121
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Min),A,18.62
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Max),A,8.75
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.27
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.61
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.5
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.16
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.84
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.28
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Min),A,66.25
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Max),A,190.38
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,97.88
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Min),A,29.0
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Max),A,52.12
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Min),A,107.62
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Max),A,241.5
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.88
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Min),A,98.62
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Max),A,245.25
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.88
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.81
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.88
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.62
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94955
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85046
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74493
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (Max),A,27.88
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,14.75
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-55.5
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.31
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.53838
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79614
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91894
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.06
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.25
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.19
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92178
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92105
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93597
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (Min),A,79.38
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (Max),A,168.88
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,112.38
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,95.38
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,195.75
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,132.75
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,94.88
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,187.5
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,129.38
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.12
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70547
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96579
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78158
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Min),A,18.75
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Max),A,8.75
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.47
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.64
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.84
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.95
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.8
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.97
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Min),A,75.12
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Max),A,167.62
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Min),A,28.62
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Max),A,55.62
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.62
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Min),A,110.25
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Max),A,210.38
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.25
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Min),A,104.62
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Max),A,204.75
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.06
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.62
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.44
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94421
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86502
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79162
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (Max),A,28.75
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,15.88
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-63.19
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.12
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.44903
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80002
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91806
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,2.38
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.31
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.81
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91489
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9165
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93783
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (Min),A,77.5
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (Max),A,162.25
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,110.25
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,91.88
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,185.38
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,130.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,92.5
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,186.62
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,130.38
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.44
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73584
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97232
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78692
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Min),A,19.5
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Max),A,9.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.48
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.59
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.81
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.05
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.55
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.91
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Min),A,66.12
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Max),A,156.5
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,106.25
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Min),A,26.62
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Max),A,56.38
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Min),A,108.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Max),A,201.5
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.75
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Min),A,103.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Max),A,204.62
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.62
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.5
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
