Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96518
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86615
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79034
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (Max),A,39.25
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,15.62
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-63.94
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.55352
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79693
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91626
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (Max),A,11.38
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,21.5
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.94
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.12
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91235
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91495
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.944
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (Min),A,80.5
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (Max),A,162.38
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,110.88
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,93.0
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,181.88
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,126.25
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,100.12
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,193.5
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,136.12
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.69
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70477
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97302
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77932
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Min),A,19.5
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Max),A,8.88
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.31
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.11
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.7
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.62
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.5
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.44
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Min),A,71.25
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Max),A,152.25
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Min),A,29.12
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Max),A,66.12
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.75
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Min),A,108.88
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Max),A,197.38
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.12
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Min),A,109.75
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Max),A,205.38
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.06
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.12
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.88
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95639
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85672
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77752
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (Max),A,29.88
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57147
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77346
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90338
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (Max),A,10.12
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,21.56
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.62
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.19
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89999
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90674
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94089
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (Min),A,68.12
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (Max),A,135.0
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,93.5
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.12
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,80.5
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,160.88
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,112.38
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,87.25
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,169.25
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.62
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.31
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.5
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71856
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97321
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8389
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Min),A,19.38
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Max),A,9.38
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.25
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.58
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.83
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.16
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.7
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.86
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Min),A,61.75
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Max),A,135.75
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,92.75
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Min),A,26.12
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Max),A,56.0
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Min),A,96.5
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Max),A,173.75
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.12
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Min),A,98.38
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Max),A,186.38
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.75
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.94
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.56
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94662
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85995
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8071
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (Max),A,32.62
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,16.25
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.12
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.50817
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79409
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91482
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Max),A,8.5
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,5.5
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.25
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.87
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.914
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91785
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94211
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (Min),A,69.38
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (Max),A,161.62
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,109.88
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,84.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,173.62
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,126.75
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,89.25
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,182.75
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,132.25
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.56
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.31
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73117
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9632
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80649
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Min),A,18.88
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Max),A,9.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.23
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.58
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.69
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.17
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.61
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.75
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Min),A,61.25
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Max),A,155.75
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,107.75
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Min),A,28.88
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Max),A,54.5
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Min),A,100.12
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Max),A,189.38
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.75
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Min),A,101.25
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Max),A,197.12
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.87
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.88
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95471
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86639
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7897
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (Max),A,31.12
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,14.88
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.62
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-65.44
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.48098
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79315
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91705
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (Max),A,7.25
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.69
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.19
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.44
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91797
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91839
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93985
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (Min),A,78.62
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (Max),A,157.88
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,113.75
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,92.12
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,171.0
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,128.62
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,99.0
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,180.88
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,135.62
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.31
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.56
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73739
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95013
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8009
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Min),A,19.25
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Max),A,9.12
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.75
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.7
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.27
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.19
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.78
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.05
