Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.48
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Min),A,58.38
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Max),A,157.38
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,109.25
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Min),A,28.25
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Max),A,66.88
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Min),A,106.62
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Max),A,186.38
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Min),A,110.12
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Max),A,200.25
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.62
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9711
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86831
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79791
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (Min),A,9.75
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (Max),A,39.62
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,15.38
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.75
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-57.81
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.06
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.43389
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.793
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91479
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (Max),A,10.75
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.75
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.25
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.13
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.5
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91644
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91849
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9436
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (Min),A,79.38
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (Max),A,150.88
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,105.62
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,94.25
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,173.25
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,121.12
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,99.25
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,179.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,126.88
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.06
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.31
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74447
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95218
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79965
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Min),A,19.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Max),A,8.5
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.3
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.34
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.77
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.75
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.5
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.52
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Min),A,68.25
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Max),A,145.62
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,100.88
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Min),A,28.62
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Max),A,64.38
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.38
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Min),A,109.5
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Max),A,189.12
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.62
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Min),A,109.38
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Max),A,194.88
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.62
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.56
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.75
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.94
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95532
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86523
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81106
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (Max),A,24.88
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-62.37
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.49062
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79861
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91681
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (Max),A,5.25
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,3.25
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.69
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.19
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.69
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91751
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91952
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94101
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (Min),A,82.25
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (Max),A,180.12
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,111.75
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,93.25
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,218.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,126.12
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,99.88
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,230.12
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,133.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.69
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.93
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70544
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94968
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79858
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (Min),A,18.38
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (Max),A,8.62
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.42
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.03
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.62
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.45
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.72
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.2
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Min),A,74.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Max),A,181.5
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,110.25
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Min),A,27.62
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Max),A,49.75
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.75
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Min),A,108.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Max),A,229.75
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.38
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Min),A,110.12
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Max),A,247.25
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.75
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.69
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.5
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95279
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85785
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77728
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (Min),A,8.62
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (Max),A,33.75
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,16.25
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-57.94
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.56
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.48836
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80325
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9154
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (Max),A,10.25
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.0
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.44
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.44
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.31
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91263
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91839
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94119
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (Min),A,79.25
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (Max),A,159.5
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,110.62
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,90.88
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,172.88
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,126.88
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,97.12
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,187.25
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,132.12
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.94
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.13
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70169
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95215
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80597
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (Min),A,19.25
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (Max),A,8.75
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.19
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.94
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.72
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.38
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.33
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.92
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Min),A,64.12
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Max),A,154.25
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,107.12
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Min),A,27.25
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Max),A,57.75
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.75
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Min),A,107.12
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Max),A,186.38
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.12
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Min),A,107.5
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Max),A,195.5
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.75
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-52.25
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95712
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85998
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74658
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (Min),A,8.5
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (Max),A,26.0
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,14.38
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-58.19
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.4424
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79327
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91653
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (Max),A,7.12
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.12
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,22.75
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.68
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.07
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91482
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91867
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94354
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (Min),A,79.12
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (Max),A,153.12
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,107.88
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,93.62
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,177.25
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,123.88
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,99.12
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,181.25
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,130.12
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.06
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
