Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.93
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74536
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96042
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80362
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Min),A,19.5
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Max),A,8.62
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.41
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.89
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.78
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.39
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.64
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.95
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Min),A,69.38
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Max),A,151.88
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,104.12
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Min),A,27.0
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Max),A,55.5
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Min),A,108.62
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Max),A,192.25
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.25
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Min),A,109.62
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Max),A,199.62
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.25
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.94
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.81
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96356
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87683
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73248
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (Max),A,33.62
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,14.88
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.38
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-59.75
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.25
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.4461
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80127
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91775
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (Max),A,5.88
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,6.12
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,23.06
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.06
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.19
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91778
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91897
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94314
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (Min),A,84.12
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (Max),A,178.88
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,113.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,95.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,215.12
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,130.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,103.12
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,237.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,136.25
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.68
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.13
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70346
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96667
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7734
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Min),A,18.75
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Max),A,8.62
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.25
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.12
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.77
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.19
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.19
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.19
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.83
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Min),A,72.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Max),A,171.88
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,108.25
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Min),A,29.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Max),A,58.25
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Min),A,111.12
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Max),A,227.62
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.25
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Min),A,112.25
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Max),A,244.25
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.44
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.62
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.69
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95465
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86651
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7416
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (Max),A,33.5
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,15.12
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-57.56
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.47811
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79269
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9176
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Max),A,7.38
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.0
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.37
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.69
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.5
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91482
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91562
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94385
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (Min),A,74.5
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (Max),A,159.12
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,109.5
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,85.38
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,181.25
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,127.88
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,92.62
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,186.62
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,133.75
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.12
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71615
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97351
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79446
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Min),A,19.12
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Max),A,8.75
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.88
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.28
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.5
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.02
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.53
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Min),A,67.62
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Max),A,151.12
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,105.12
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Min),A,27.75
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Max),A,57.38
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Min),A,101.12
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Max),A,198.5
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.12
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Min),A,110.25
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Max),A,197.38
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.88
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.06
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.38
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95422
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87289
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84527
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (Min),A,10.5
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (Max),A,36.12
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,18.38
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-59.5
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.46523
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80185
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91724
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,3.75
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.07
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.87
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.56
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9158
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91943
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94409
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (Min),A,80.75
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (Max),A,152.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,111.25
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,94.38
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,175.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,128.5
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,99.25
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,183.62
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,134.12
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.94
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73947
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97379
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79791
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Min),A,19.12
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Max),A,8.88
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.66
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.12
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.5
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.84
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.03
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.48
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Min),A,69.62
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Max),A,159.12
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,107.25
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Min),A,26.75
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Max),A,65.5
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Min),A,111.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Max),A,191.75
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.38
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Min),A,109.12
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Max),A,209.5
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.38
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.81
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.38
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.62
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96182
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87869
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73446
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (Min),A,10.0
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (Max),A,30.62
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,15.12
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-62.87
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.48067
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79852
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91678
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (Max),A,7.12
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.12
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.13
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.87
