Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.25
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90698
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91986
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94656
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (Min),A,78.25
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (Max),A,188.5
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,112.25
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,94.0
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,230.88
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,129.5
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,99.12
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,233.12
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,136.38
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.38
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.19
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70291
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97733
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78637
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (Min),A,19.0
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (Max),A,9.0
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.48
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.83
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.19
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.48
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.42
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.09
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Min),A,67.38
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Max),A,176.88
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,107.25
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Min),A,29.62
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Max),A,59.75
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.75
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Min),A,110.88
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Max),A,245.88
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.25
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Min),A,109.12
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Max),A,241.62
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.93
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.94
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.81
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96185
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87539
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75195
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (Min),A,10.75
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (Max),A,37.5
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,16.38
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-62.19
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.49535
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79876
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91849
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (Max),A,6.0
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,3.38
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.87
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.31
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.0
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91351
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91858
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94598
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (Min),A,81.88
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (Max),A,165.5
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,111.5
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,93.38
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,185.5
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,129.88
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,100.0
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,192.75
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,135.38
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.12
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71475
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9682
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8179
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (Min),A,18.62
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (Max),A,8.75
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.73
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.06
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.42
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.95
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Min),A,71.25
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Max),A,164.38
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,105.88
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Min),A,31.12
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Max),A,64.88
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Min),A,110.5
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Max),A,203.38
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.38
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Min),A,110.62
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Max),A,210.38
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.12
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.13
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.12
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.62
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9653
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86777
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75988
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (Min),A,10.12
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (Max),A,31.88
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,16.38
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-59.13
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.44793
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79828
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91669
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (Max),A,8.75
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.62
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,5.12
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.13
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.5
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.69
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91327
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91949
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94391
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (Min),A,79.25
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (Max),A,168.62
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,113.25
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,93.12
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,189.38
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,130.25
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,97.75
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,194.5
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,136.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.38
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75216
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9491
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76965
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Min),A,18.88
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Max),A,8.38
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.41
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.48
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.98
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.97
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.56
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Min),A,67.25
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Max),A,163.5
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Min),A,30.25
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Max),A,62.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Min),A,108.88
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Max),A,204.5
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Min),A,107.5
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Max),A,212.38
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.06
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.06
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.56
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97406
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86862
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80981
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (Max),A,32.62
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,17.12
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.5
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-55.13
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.55581
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79568
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91638
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,6.62
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,21.19
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.69
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.75
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91751
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92181
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94296
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (Min),A,79.5
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (Max),A,155.88
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,113.75
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,91.12
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,172.5
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.12
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,99.25
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,176.5
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,135.12
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.12
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73938
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94842
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77182
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Min),A,18.38
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Max),A,9.12
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.31
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.61
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.89
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.98
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.44
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.64
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Min),A,66.0
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Max),A,154.62
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,106.38
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Min),A,28.75
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Max),A,63.25
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.25
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Min),A,106.75
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Max),A,187.75
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Min),A,108.88
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Max),A,206.38
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.62
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.94
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.38
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94296
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87515
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74621
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (Max),A,27.5
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-52.88
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
