Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.54955
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7857
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90854
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,22.56
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.06
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.44
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90692
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91418
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94308
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (Min),A,80.25
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (Max),A,140.62
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,99.75
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,97.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,164.88
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,118.62
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,98.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,166.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.12
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.75
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71609
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94958
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82016
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Min),A,18.25
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.72
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.39
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.94
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Min),A,67.12
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Max),A,148.88
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Min),A,27.62
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Max),A,54.25
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Min),A,111.75
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Max),A,178.88
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.38
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Min),A,107.75
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Max),A,193.62
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.38
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.18
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.06
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.75
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95956
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86715
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78875
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (Max),A,28.25
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-53.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.12
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.52364
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79739
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91684
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (Max),A,6.5
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,5.75
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,3.88
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.75
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.13
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.44
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90555
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92367
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94098
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (Min),A,81.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (Max),A,158.25
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,109.88
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,94.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,195.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,134.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,99.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,196.62
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,135.12
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.94
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74649
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95633
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77264
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Min),A,17.75
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Max),A,8.38
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.53
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.75
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.92
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.31
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.61
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.83
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Min),A,67.88
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Max),A,159.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,103.38
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Min),A,32.62
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Max),A,75.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Min),A,109.5
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Max),A,211.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.88
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Min),A,110.38
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Max),A,205.12
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.12
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.81
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.56
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.56
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96292
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8724
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82574
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (Max),A,28.38
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,15.62
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-55.13
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.31
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.51135
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79541
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91885
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.25
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.0
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.5
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.81
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87027
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93094
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94528
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (Min),A,63.0
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (Max),A,159.75
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,105.38
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,114.25
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,105.75
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,189.75
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,142.38
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,103.5
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,189.0
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,138.75
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.38
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.708
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95224
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77136
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Min),A,18.25
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Max),A,8.38
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.16
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.34
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.66
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.69
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.16
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Min),A,56.62
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Max),A,167.0
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Min),A,33.5
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Max),A,124.0
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Min),A,119.88
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Max),A,205.5
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Min),A,116.75
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Max),A,216.38
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.12
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.31
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.44
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96594
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87491
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79522
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (Max),A,26.88
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,14.62
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-58.5
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.52834
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80929
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91977
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Max),A,7.25
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.12
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,3.62
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,21.56
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.25
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.37
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89291
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91989
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94708
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (Min),A,14.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (Max),A,197.25
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,50.25
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,186.5
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.75
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,96.25
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,178.75
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,132.12
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,101.75
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,183.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,138.75
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.69
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73477
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95496
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79001
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Min),A,19.5
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Max),A,8.38
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.12
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.64
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.66
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.23
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Min),A,16.5
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Max),A,191.75
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.75
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Min),A,50.12
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Max),A,186.62
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Min),A,113.12
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Max),A,193.12
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.88
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Min),A,112.5
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Max),A,201.25
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.81
