Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.19
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.94
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95193
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87085
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79504
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (Max),A,37.75
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,13.88
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.38
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-56.93
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.55862
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80542
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91977
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (Max),A,5.25
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.18
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.69
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.56
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.914
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91971
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9447
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (Min),A,13.88
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (Max),A,24.12
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,17.38
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,95.62
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,222.62
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,130.75
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,95.12
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,235.62
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,132.62
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,101.38
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,241.12
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,138.25
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.5
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.94
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7229
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98035
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80169
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Min),A,19.88
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Max),A,9.0
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.11
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.75
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.94
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.64
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Min),A,18.62
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Max),A,44.38
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.38
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Min),A,115.38
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Max),A,244.0
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.38
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Min),A,111.38
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Max),A,251.38
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.38
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Min),A,111.75
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Max),A,261.0
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.12
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.12
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.81
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95532
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87137
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84918
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (Max),A,30.25
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.19
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.59875
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80056
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91592
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (Max),A,9.12
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,6.62
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.31
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.56
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.0
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90912
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91583
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9451
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (Min),A,11.38
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (Max),A,26.5
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,101.88
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,204.62
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,126.75
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,97.88
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,200.88
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,123.25
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,103.12
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,203.12
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.12
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.63
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.5
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71524
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97961
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80636
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Min),A,19.38
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Max),A,9.12
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.09
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.34
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.84
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.2
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.62
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Min),A,19.25
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Max),A,42.25
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Min),A,120.62
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Max),A,219.62
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Min),A,114.88
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Max),A,216.88
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.88
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Min),A,117.38
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Max),A,214.5
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.25
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.06
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96371
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88009
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81982
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (Min),A,8.62
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (Max),A,23.12
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.06
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.58013
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78317
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90048
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,2.75
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.12
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.56
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.37
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,12.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90777
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9133
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94345
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (Min),A,11.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (Max),A,28.88
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,15.75
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,102.62
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,213.62
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,138.25
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,105.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,221.75
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,140.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,104.5
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,230.5
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,140.5
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.81
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.31
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73721
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97436
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80468
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Min),A,19.62
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Max),A,8.88
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.53
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.61
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.17
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.31
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.92
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Min),A,19.12
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Max),A,36.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.62
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Min),A,121.12
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Max),A,235.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Min),A,121.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Max),A,237.62
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Min),A,115.88
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Max),A,249.5
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.12
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.31
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96121
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86813
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78238
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (Max),A,24.88
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,14.75
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.38
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88717
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80655
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92255
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,6.62
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,22.25
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.94
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.94
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,12.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90829
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91684
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94232
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (Max),A,40.25
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,22.25
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,105.75
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,187.75
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,144.88
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,101.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,189.5
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,138.88
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,108.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,185.88
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,144.62
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.13
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.56
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71783
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97385
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79892
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Min),A,19.12
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Max),A,9.12
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.56
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,253.16
