Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.23
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.81
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.33
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.03
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.56
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Min),A,19.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Max),A,52.25
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.88
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Min),A,122.88
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Max),A,211.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Min),A,116.88
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Max),A,210.62
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.88
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Min),A,119.62
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Max),A,205.38
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.12
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.94
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94412
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85071
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78024
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Max),A,31.25
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,14.88
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-66.5
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42748
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62939
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83835
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Max),A,8.38
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.75
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.0
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.25
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87253
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90127
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97046
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Min),A,20.0
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Max),A,43.12
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,29.12
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.38
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.56
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.69
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.0
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75958
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8548
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95059
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Min),A,18.62
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Max),A,9.12
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,252.45
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,253.78
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.02
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.48
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.88
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.7
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,253.03
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Min),A,19.62
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Max),A,59.12
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,20.88
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,48.38
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.25
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,29.62
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,71.12
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,55.75
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,88.62
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.5
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.37
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.75
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95947
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85977
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77783
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Max),A,33.12
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,14.62
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-58.81
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.88
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.44652
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61685
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84515
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,5.25
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.13
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.13
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91485
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91742
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97272
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Min),A,19.25
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Max),A,46.62
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.62
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.62
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.88
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.88
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.31
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.37
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72735
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83386
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92923
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Min),A,13.5
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,252.33
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,253.95
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.0
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.41
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.73
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.42
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.98
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Min),A,18.88
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Max),A,52.75
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.25
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,22.5
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,51.38
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.12
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,38.38
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,73.12
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,49.88
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,89.0
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.44
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.12
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95602
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85544
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79879
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Max),A,27.88
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-70.06
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.40783
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60079
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84402
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Max),A,9.38
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,2.88
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,5.62
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.5
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.25
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90884
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90536
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97067
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Min),A,19.25
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Max),A,41.62
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,28.88
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.75
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.88
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.06
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.06
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70254
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85113
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92911
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Min),A,15.25
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,253.27
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,254.47
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.94
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.11
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,254.2
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.77
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,252.42
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.48
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.0
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Min),A,18.5
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Max),A,54.12
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,20.75
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,41.12
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.62
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,37.5
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,65.88
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.62
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,50.38
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,87.75
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.62
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.38
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.25
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.38
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95077
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85809
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78326
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Max),A,27.5
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-64.07
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.63
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.40893
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.58968
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84009
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Max),A,7.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.62
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,5.62
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.75
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.25
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88568
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89303
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96951
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Min),A,18.12
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Max),A,42.62
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.62
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.25
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
