Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.44
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74493
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91629
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94589
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Min),A,15.75
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Max),A,7.12
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,253.11
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,254.23
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.59
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.92
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,254.12
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.53
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,252.27
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,253.27
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.73
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,18.88
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,45.88
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,21.12
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,42.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.62
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,37.25
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,75.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,55.5
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,80.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.75
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.19
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.19
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93973
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86142
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79351
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Max),A,32.25
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-58.06
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.44
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.49273
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60327
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84033
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,3.75
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.81
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.18
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88876
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89606
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9696
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Min),A,18.38
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Max),A,38.62
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,27.12
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,5.0
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.62
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.31
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.12
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71002
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92105
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92099
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Min),A,16.0
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Max),A,7.38
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,252.77
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,254.64
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.72
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.95
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.33
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.62
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,252.39
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.62
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.97
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,18.25
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,47.25
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.88
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,19.88
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,49.62
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.75
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,36.5
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,66.5
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,47.62
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,80.5
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.19
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.94
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95377
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86853
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74899
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Max),A,26.25
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-52.69
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.37
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.55178
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55166
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84146
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Max),A,6.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.81
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89068
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89599
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96921
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Min),A,18.75
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Max),A,39.62
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,27.75
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.88
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.88
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.75
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70617
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84927
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92151
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Min),A,14.62
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,252.41
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,254.05
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.19
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.39
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.7
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.33
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,253.02
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Min),A,20.75
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Max),A,47.88
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.88
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,21.25
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,41.75
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.88
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,36.62
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,68.25
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,55.12
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,81.38
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.31
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.56
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95914
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86419
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79748
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Max),A,24.62
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.0
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-51.94
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.56
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.51086
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5509
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84799
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Max),A,6.25
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,3.5
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.81
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.0
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90689
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94037
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96896
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Min),A,20.62
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Max),A,43.38
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,31.62
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,5.25
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.88
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.81
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74493
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83471
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92773
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Min),A,15.62
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Max),A,7.38
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,252.0
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.95
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.86
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.78
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.94
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.97
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Min),A,14.88
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Max),A,48.5
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.75
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,21.12
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,43.38
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.88
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,36.88
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,75.5
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,49.25
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,80.5
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.63
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.31
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95752
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85852
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74008
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Max),A,30.62
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,15.12
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-53.56
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.5
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.44793
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60113
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8443
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,3.88
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
