Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,26.94
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.56
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89722
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90829
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96847
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Min),A,19.12
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Max),A,49.38
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,27.88
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,5.75
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.88
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.0
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.75
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.87
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70584
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85022
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94482
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Min),A,13.62
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.94
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,254.17
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.89
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.95
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,254.17
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.39
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,253.25
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Min),A,19.88
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Max),A,48.75
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.25
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,22.0
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,45.12
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.12
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,37.0
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,81.75
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.88
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,53.75
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,84.5
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.25
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.69
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.38
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94446
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86664
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72952
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Max),A,27.75
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,14.25
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-69.44
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.40609
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61407
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8471
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Max),A,5.75
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.37
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90668
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90527
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97122
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Min),A,19.88
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Max),A,48.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,29.12
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.25
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.88
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70803
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85763
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93152
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Min),A,23.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Max),A,9.62
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,252.83
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,254.27
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.64
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.61
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,254.16
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.56
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.69
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.56
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.72
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,15.5
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,53.75
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.25
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,21.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,40.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,37.38
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,82.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,50.5
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,94.62
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.93
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-51.88
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96182
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86322
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73993
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Max),A,31.5
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,14.75
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-63.31
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.94
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.40621
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61193
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83993
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Max),A,10.88
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.25
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.25
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90896
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90536
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96982
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Min),A,19.38
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Max),A,47.25
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,28.25
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.38
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.69
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75021
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93127
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.935
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Min),A,15.25
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.69
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,253.19
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.52
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.84
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.62
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.02
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,17.75
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,54.25
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,21.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,47.25
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.62
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,37.25
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,70.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,49.5
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,90.75
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.62
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.19
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.19
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.12
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95398
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86276
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73285
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Max),A,24.25
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-62.19
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.44
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.44244
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59957
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84302
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Max),A,12.12
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,6.25
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.0
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.13
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90179
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91498
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96939
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Min),A,19.88
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Max),A,82.62
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,29.62
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.75
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.62
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,91.38
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.62
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.5
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.13
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70922
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92911
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9433
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Min),A,16.38
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.61
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.45
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.3
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.94
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.52
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.25
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,18.12
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,84.88
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.88
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,20.75
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,44.38
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.88
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,37.62
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,102.62
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.75
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,49.12
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,104.25
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.44
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.5
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.06
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93552
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85885
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74087
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Max),A,25.12
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.75
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
