Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-67.12
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.25
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41097
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6116
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84469
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Max),A,4.38
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,3.12
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.69
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.75
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90619
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93353
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96899
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Min),A,20.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Max),A,49.38
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.12
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.62
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.88
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.75
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.81
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.94
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.5
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73651
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83517
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94943
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Min),A,14.88
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.64
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.91
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.44
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.75
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.42
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.66
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,16.12
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,57.38
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.12
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,20.62
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,52.62
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,36.75
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,76.62
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,51.12
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,86.62
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.25
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.44
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-52.88
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93301
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8685
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79168
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Max),A,28.62
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,15.38
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-62.06
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.94
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.88
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.4002
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60189
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84085
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Max),A,5.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.75
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90005
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90683
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9689
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Min),A,18.62
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Max),A,48.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,5.62
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.62
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.38
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.12
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.13
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.37
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.31
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73617
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84106
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96588
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Min),A,14.12
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.05
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.89
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.72
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.81
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.44
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.83
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,19.25
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,65.12
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.75
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,19.75
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,46.5
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,36.38
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,70.88
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,55.88
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,100.25
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.87
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.81
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.12
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95111
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86215
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72079
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Min),A,8.38
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Max),A,30.38
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,14.88
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.5
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-65.31
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.06
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.48196
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60394
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83673
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,5.75
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.87
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.06
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89923
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90799
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9678
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Min),A,19.38
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Max),A,44.62
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,28.12
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,5.12
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.0
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.0
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.88
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70742
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8436
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96655
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Min),A,16.5
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Max),A,8.75
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.75
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.34
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.59
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.12
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.3
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,17.5
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,53.62
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.88
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,20.75
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,45.25
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.38
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,36.62
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,73.5
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,55.0
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,86.88
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.38
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.88
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96292
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85724
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72909
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Min),A,8.5
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Max),A,24.25
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,13.88
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.88
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-60.31
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.62
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.81
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.40432
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59692
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84097
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Max),A,6.12
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.69
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.25
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89621
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90912
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96741
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Min),A,18.88
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Max),A,43.62
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.12
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.38
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.75
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.13
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.5
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70684
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89236
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9476
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Min),A,15.75
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.17
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.08
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.02
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.03
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.02
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.2
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,17.75
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,52.12
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.75
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,21.5
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,40.38
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,37.0
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,71.25
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,47.88
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,85.62
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
