Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.25
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.75
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.31
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95673
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86593
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72128
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Max),A,29.62
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-64.87
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.43755
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62902
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84247
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Max),A,10.38
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,5.0
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.25
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.37
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89865
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94629
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9679
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Min),A,20.62
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Max),A,46.25
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.0
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.0
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.06
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74563
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91815
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96612
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Min),A,13.62
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Max),A,7.12
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.69
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.84
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.64
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.53
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.44
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.84
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,17.5
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,51.5
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.38
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,20.62
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,48.12
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.12
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,35.75
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,77.25
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,55.75
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,82.88
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.12
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.0
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.06
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93289
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86334
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77881
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Max),A,28.62
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.43584
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60678
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83896
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,3.88
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.31
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.87
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89654
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91119
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96878
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Min),A,18.25
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Max),A,44.12
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,28.62
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,5.62
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.38
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.5
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.37
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.88
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70504
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88241
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94739
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Min),A,15.25
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Max),A,7.38
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.64
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.5
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.58
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.58
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.3
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,17.12
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,50.12
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.12
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,20.88
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,43.88
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.38
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,37.25
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,74.25
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,49.25
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,87.62
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.81
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.19
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95224
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86773
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78262
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Max),A,28.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,13.88
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-63.37
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45037
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61004
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84228
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Max),A,10.62
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.12
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.69
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.19
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91022
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9147
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96771
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Min),A,18.62
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Max),A,38.5
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.12
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.62
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.12
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.62
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.88
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7037
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83572
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96573
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Min),A,13.38
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.03
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.88
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.81
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.08
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.5
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Min),A,20.5
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Max),A,47.25
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.12
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,21.38
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,42.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,39.12
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,68.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,56.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,81.38
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.81
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.06
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.62
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9581
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86117
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78079
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Max),A,24.25
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-53.69
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.87
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.51424
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59713
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8407
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Max),A,10.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,2.88
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.37
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.44
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89978
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90713
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96716
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Min),A,18.38
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Max),A,41.88
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,27.12
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,5.62
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.25
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.37
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.69
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.82
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73214
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85263
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94937
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Min),A,15.38
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
