Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.19
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.61
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.33
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Min),A,19.88
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Max),A,47.62
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.38
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,21.12
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,40.62
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.38
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,39.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,68.38
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,50.38
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,85.12
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.19
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.94
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.88
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95523
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.854
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8005
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Max),A,27.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-56.31
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,40.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.54125
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5809
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84796
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.25
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.31
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.38
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90097
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9425
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9682
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Min),A,19.62
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Max),A,46.38
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,32.75
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,5.12
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.75
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.38
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.75
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.75
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.06
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68261
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85626
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.965
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Min),A,14.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.73
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.14
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.58
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.2
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Min),A,20.75
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Max),A,51.75
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.38
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,21.25
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,42.25
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.12
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,39.75
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,86.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,57.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,88.75
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.63
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.94
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.25
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93384
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84347
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77996
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Max),A,29.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.88
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-61.31
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.44
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.06
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.4526
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59875
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84665
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Max),A,6.88
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.12
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,23.19
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.19
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91192
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91391
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96844
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Min),A,18.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Max),A,51.5
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.75
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.5
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.68
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.88
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.12
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70593
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90961
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94684
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Min),A,15.12
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.44
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.12
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.33
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.41
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.06
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Min),A,18.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Max),A,53.88
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,33.12
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,20.62
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,47.25
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.88
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,39.38
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,85.38
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,48.25
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,84.75
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.69
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.87
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.31
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95502
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83648
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77435
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Max),A,33.75
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,14.25
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-68.18
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.43413
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59866
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84607
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Max),A,7.25
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,3.12
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.56
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.75
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90463
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91012
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96802
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Min),A,18.75
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Max),A,59.12
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,27.38
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.62
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.75
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.12
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.87
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70269
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93594
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96521
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Min),A,13.75
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Max),A,7.25
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.83
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.8
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.73
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.67
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.78
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.73
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Min),A,18.75
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Max),A,51.62
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,21.75
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,44.5
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,39.62
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,80.5
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,55.88
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,96.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.06
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.88
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.0
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96173
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84469
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77032
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Max),A,26.62
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-60.69
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.31
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.12
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41884
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61279
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84793
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Max),A,5.0
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.88
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.81
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.19
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91113
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91434
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96896
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Min),A,19.12
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Max),A,43.62
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,28.12
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,5.25
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
