Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.88
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.88
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71865
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86514
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94742
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Min),A,16.38
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.61
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.09
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.53
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.89
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.94
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.97
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Min),A,17.12
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Max),A,54.25
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.25
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,21.25
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,50.75
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.75
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,39.38
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,77.12
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,49.5
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,90.62
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.81
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.38
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95251
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84384
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77523
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Min),A,6.25
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Max),A,34.12
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,14.25
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-55.0
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.5
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41268
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61758
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85443
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,2.75
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.31
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.31
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92599
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93082
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97327
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Min),A,20.88
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Max),A,45.88
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,32.75
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.75
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.12
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.25
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.25
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.25
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.44
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.25
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72448
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85742
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97009
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Min),A,16.88
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Max),A,9.12
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.95
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.09
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.44
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.7
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.67
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.03
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Min),A,19.0
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Max),A,57.62
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.88
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Min),A,21.25
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Max),A,49.88
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.12
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Min),A,39.75
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Max),A,84.62
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Min),A,59.75
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Max),A,97.75
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.75
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.31
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.81
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9444
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85278
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71524
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Max),A,30.12
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,15.25
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-59.06
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.13
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.38
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.44778
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59408
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8374
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Max),A,7.38
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.44
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.94
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91656
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9162
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95459
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Min),A,23.75
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Max),A,55.38
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,33.5
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,5.5
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.62
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.62
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.44
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.5
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6824
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83725
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94617
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Min),A,15.88
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Max),A,8.38
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.17
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.33
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.14
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.62
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.94
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.47
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Min),A,17.75
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Max),A,59.25
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.62
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Min),A,21.25
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Max),A,45.0
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Min),A,30.12
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Max),A,83.62
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Min),A,51.25
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Max),A,95.12
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.69
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.31
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95346
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84558
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73227
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Max),A,25.12
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.75
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-61.5
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.56
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.56
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.40374
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56619
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82531
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Max),A,7.12
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.12
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85534
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87167
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9404
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Min),A,21.12
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Max),A,116.88
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,123.25
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.38
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.62
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.62
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.25
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68649
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84097
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94611
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Min),A,12.38
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Max),A,8.38
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.2
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.42
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.45
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.56
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.17
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.45
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Min),A,22.5
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Max),A,120.38
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.75
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Min),A,20.5
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Max),A,130.5
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.88
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Min),A,29.5
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Max),A,57.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Min),A,51.25
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Max),A,89.5
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.62
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.19
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.75
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95352
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69168
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Max),A,36.38
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,15.88
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-65.19
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.62
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41677
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55181
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81985
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.12
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
