Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79104
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86151
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92902
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Min),A,17.88
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Max),A,66.38
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,28.38
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.0
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.0
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.12
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.06
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.62
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72174
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89624
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94723
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Min),A,15.5
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Max),A,9.38
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,5.38
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.42
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.91
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.47
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.11
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.47
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.33
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Min),A,20.0
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Max),A,72.38
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.12
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Min),A,22.88
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Max),A,69.25
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Min),A,29.12
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Max),A,57.12
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Min),A,48.38
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Max),A,85.62
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.56
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.37
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.19
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94174
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85046
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71066
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Max),A,26.88
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-56.75
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45559
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55865
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83029
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,5.38
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91888
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88519
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94009
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Min),A,11.38
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Max),A,33.12
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,21.38
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.88
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.88
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.31
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.13
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71676
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92566
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96023
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Min),A,14.62
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Max),A,9.12
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.7
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.84
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.81
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.91
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.72
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.92
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Min),A,17.25
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Max),A,52.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Min),A,39.38
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Max),A,80.75
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Min),A,29.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Max),A,86.88
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Min),A,56.62
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Max),A,92.12
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.31
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.37
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-53.75
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94736
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84601
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67935
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Max),A,25.38
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,15.38
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-69.88
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.47918
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54388
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83264
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Max),A,6.25
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.25
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92425
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92258
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93304
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Min),A,10.88
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Max),A,30.25
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,16.12
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.38
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.69
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.44
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.93
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74743
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8338
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94653
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Min),A,15.62
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Max),A,8.62
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.25
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.55
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.42
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.58
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.34
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.55
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Min),A,16.5
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Max),A,47.38
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,30.25
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,44.38
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,75.75
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,29.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,72.5
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,49.25
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,89.12
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.44
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.31
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95502
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85666
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70996
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Max),A,22.5
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-58.5
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.44
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.52154
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57787
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8305
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Max),A,5.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,1.88
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92282
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86972
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93213
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Min),A,20.38
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Max),A,32.88
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.69
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.56
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78518
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8298
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94308
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Min),A,15.75
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.61
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.94
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.67
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.83
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.55
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.7
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Min),A,19.25
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Max),A,50.75
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Min),A,45.25
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Max),A,78.12
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Min),A,29.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Max),A,61.38
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Min),A,49.38
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Max),A,86.88
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.81
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.38
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-52.69
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95731
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85229
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70144
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Min),A,8.38
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Max),A,29.0
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,15.12
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.88
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
