Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-53.5
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.06
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57116
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57662
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83438
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,3.25
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91876
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86038
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93149
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Min),A,14.12
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Max),A,32.5
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,23.75
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.38
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.31
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.94
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.44
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75116
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83645
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97336
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Min),A,17.62
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Max),A,11.25
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.44
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.45
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.36
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.72
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.25
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.48
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Min),A,20.88
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Max),A,57.88
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.88
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Min),A,45.62
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Max),A,78.38
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Min),A,28.88
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Max),A,63.12
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Min),A,55.25
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Max),A,91.25
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.25
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.5
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.37
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.94
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95822
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91516
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69754
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Min),A,8.5
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Max),A,28.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.75
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-53.38
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.25
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.49334
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59387
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84042
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Max),A,5.62
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,5.75
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.12
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92413
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86935
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93729
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Min),A,11.75
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Max),A,32.38
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,23.38
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.38
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.31
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75506
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95297
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97916
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Min),A,18.5
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Max),A,11.88
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.75
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.44
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.41
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.2
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.19
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.53
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.3
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Min),A,13.62
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Max),A,56.25
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Min),A,45.12
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Max),A,76.88
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Min),A,29.62
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Max),A,65.5
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Min),A,56.38
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Max),A,95.5
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.19
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-55.56
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96753
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90808
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67428
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Max),A,33.5
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,15.38
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-55.75
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.43078
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55908
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84573
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Max),A,6.38
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,2.75
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91916
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92401
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93756
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Min),A,8.38
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Max),A,29.38
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.88
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.19
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78506
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92599
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94861
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Min),A,13.25
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Max),A,7.12
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.7
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.78
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.08
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.52
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.41
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.52
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Min),A,11.88
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Max),A,44.75
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,24.88
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Min),A,48.5
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Max),A,79.38
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Min),A,33.25
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Max),A,82.88
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Min),A,49.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Max),A,83.62
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.25
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.56
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-56.06
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94934
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89447
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72055
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Max),A,32.5
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.62
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-62.06
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45077
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56139
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83822
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.12
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92407
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8526
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93536
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Min),A,21.38
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Max),A,28.62
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,23.88
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.25
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.19
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.12
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78439
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86117
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94934
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Min),A,17.0
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Max),A,8.75
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.2
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.97
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.88
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.38
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.27
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.61
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Min),A,17.25
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Max),A,52.88
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,32.88
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,42.12
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,81.5
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,27.38
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,62.5
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
