Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,47.5
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,79.5
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.19
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.06
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.75
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95807
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93112
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72607
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Max),A,27.38
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,14.25
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.0
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-65.63
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.94
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.5
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73913
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.58822
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84195
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Max),A,4.62
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,3.5
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.88
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92151
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8536
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9299
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Min),A,21.25
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Max),A,28.25
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,23.75
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.75
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.13
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75055
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85876
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96674
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Min),A,22.75
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Max),A,9.25
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.12
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.66
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.05
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.23
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.52
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.62
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.78
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Min),A,17.12
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Max),A,48.75
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,31.62
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,44.25
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,76.75
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.75
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,28.88
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,68.25
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,55.62
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,80.25
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.19
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.07
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.25
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95389
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87042
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7362
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Max),A,27.38
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.81
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84671
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59445
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84347
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,2.75
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.31
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92273
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85922
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93686
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Min),A,22.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Max),A,29.5
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,24.25
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.87
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80029
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96545
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95142
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Min),A,18.62
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Max),A,9.12
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.44
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.88
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.58
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.59
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.42
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.64
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,17.12
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,45.88
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,43.62
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,85.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,30.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,64.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,49.12
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,84.38
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.12
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.88
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95605
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9212
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76388
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Max),A,36.12
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,19.38
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.5
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.06
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.19
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87311
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61263
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85159
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Max),A,12.38
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,5.5
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.25
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92129
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92419
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9314
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Min),A,10.88
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Max),A,29.5
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,14.62
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.06
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.75
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.38
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78866
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93384
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97092
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Min),A,22.0
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Max),A,10.62
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.5
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.72
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.48
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.55
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.3
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.56
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,16.62
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,50.5
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,30.62
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,45.25
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,89.12
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,33.88
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,74.88
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,52.5
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,92.88
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.19
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.62
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.62
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96503
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9266
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86538
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Max),A,32.5
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,17.12
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.75
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.38
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.54989
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65872
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84967
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Max),A,6.5
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.12
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,3.62
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92334
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87619
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93307
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Min),A,10.5
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Max),A,29.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,20.62
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.38
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.13
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79959
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95666
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97757
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Min),A,15.38
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Max),A,9.38
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
