Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.12
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.19
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.56
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.94
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.42
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.8
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.45
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,20.88
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,60.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,55.88
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,88.38
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,32.38
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,71.25
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,58.88
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,101.62
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.94
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.87
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98038
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97385
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90014
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Max),A,40.75
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.88
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,57.38
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-59.56
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.44778
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6282
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84982
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Max),A,10.88
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.12
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.56
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92416
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84823
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93188
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Min),A,21.75
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Max),A,29.25
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,24.38
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.81
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82312
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95871
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98648
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Min),A,32.25
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.47
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.27
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.02
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.97
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,20.25
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,54.12
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.12
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,63.88
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,101.75
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,39.75
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,88.12
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,60.75
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,103.25
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.44
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.5
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.5
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98477
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9769
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93625
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Min),A,11.62
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Max),A,42.12
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.0
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.88
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,56.88
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.48132
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64471
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85122
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,6.5
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93133
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87005
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93115
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Min),A,19.5
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Max),A,29.12
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.75
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.56
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8114
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92758
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99127
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Min),A,34.88
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Max),A,23.75
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,253.47
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.41
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.25
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,25.38
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,59.5
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,66.88
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,103.88
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,41.75
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,82.62
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,77.12
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,112.62
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.69
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.81
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.38
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98264
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97931
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86691
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Min),A,11.62
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Max),A,43.25
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,25.5
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,55.0
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.62
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-56.25
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.56
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.55285
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68215
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85727
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Max),A,3.88
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.75
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,3.38
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.19
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93909
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91687
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90704
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Min),A,6.12
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Max),A,29.5
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,14.12
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.12
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.5
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.62
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.81
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87405
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97308
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98791
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Min),A,33.88
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Max),A,21.75
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.75
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,256.09
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.52
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,256.27
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.86
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,254.7
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Min),A,20.25
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Max),A,55.62
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,32.88
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,64.75
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,107.12
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,49.5
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,110.12
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,60.62
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,106.5
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.5
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.32
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98444
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98437
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90726
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Min),A,13.88
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Max),A,41.5
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,24.88
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-53.81
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.59982
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68057
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85644
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,2.88
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.94
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93396
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90454
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91629
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Max),A,24.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
