Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.68
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95276
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97928
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9902
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Min),A,40.75
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Max),A,26.25
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.69
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.25
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.03
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.55
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.28
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.83
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Min),A,20.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Max),A,60.12
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.38
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,66.5
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,112.38
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,56.75
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,94.75
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,79.5
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,121.12
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.38
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.82
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.44
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9863
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97528
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90701
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Min),A,14.38
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Max),A,40.38
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,24.75
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.12
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,55.88
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.12
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.62
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-51.12
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.94
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.81
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.54122
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67977
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85452
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,5.38
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,5.62
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.63
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.63
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91751
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88324
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92062
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Min),A,11.88
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Max),A,31.25
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96631
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9884
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99014
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Min),A,38.88
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Max),A,24.38
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.81
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.47
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.52
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.94
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.94
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.3
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Min),A,28.12
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Max),A,59.88
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.62
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,71.75
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,114.62
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,49.62
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,94.75
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.25
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,74.62
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,107.25
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.69
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96402
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97321
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9845
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Min),A,17.75
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Max),A,47.5
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,28.75
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.25
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,77.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.12
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-68.12
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.5505
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.50246
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76956
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Max),A,6.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,3.38
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92917
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90634
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92602
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Max),A,21.25
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,16.88
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.75
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,79.5
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95999
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98712
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99088
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Min),A,32.38
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Max),A,24.25
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.44
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.77
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.91
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.58
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.28
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.61
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,30.88
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,69.88
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.12
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,77.88
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,163.12
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.62
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,50.62
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,138.38
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.75
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,70.25
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,153.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.5
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,22.62
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.62
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95819
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95972
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98862
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Min),A,20.0
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Max),A,55.12
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,33.75
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,50.5
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,90.75
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.25
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.75
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.5
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.25
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.31
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.87
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.19
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.59988
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54537
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76016
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.25
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.31
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.94
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92581
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92395
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94955
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Min),A,14.25
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Max),A,21.75
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,17.25
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.25
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.12
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.5
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.38
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98825
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98465
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99133
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Min),A,31.88
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Max),A,22.75
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,252.19
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,253.69
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.06
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.12
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.38
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.2
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.75
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,43.88
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,77.25
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.38
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,86.88
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,168.62
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.38
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,37.38
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,125.12
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.12
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,76.25
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,152.0
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.62
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.12
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.81
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.31
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9534
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95453
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9866
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Min),A,27.25
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Max),A,50.38
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,36.75
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,54.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,100.25
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.75
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,71.12
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-55.19
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.44
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.47768
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.39553
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70291
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Max),A,6.5
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.12
