Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,3.62
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.63
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92517
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92279
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94998
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Min),A,14.12
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Max),A,22.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,17.25
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,81.25
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,82.25
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9935
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98459
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99255
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Min),A,36.88
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Max),A,26.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.7
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,253.67
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.84
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.34
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.53
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.61
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.83
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,40.88
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,79.12
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.75
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,84.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,169.25
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.88
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,38.62
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,138.25
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,66.62
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,161.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.25
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.13
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.69
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.06
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95972
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97455
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99185
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Min),A,22.62
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Max),A,48.38
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,34.38
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,50.38
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,79.88
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.88
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.62
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-55.13
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.12
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.06
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42025
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21459
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.61892
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Max),A,5.0
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.62
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,3.75
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.06
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.62
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92563
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94333
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95679
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Min),A,4.75
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Max),A,22.5
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,11.25
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,129.12
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,136.12
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,129.62
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.75
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99304
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98352
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99051
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Min),A,47.0
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Max),A,29.38
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.16
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.75
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.95
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,41.25
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,78.62
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.38
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,91.75
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,208.12
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,58.5
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,175.5
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,85.62
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,213.38
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.87
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.19
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.06
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97479
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96197
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98923
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Min),A,27.38
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Max),A,64.88
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,44.75
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,57.12
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,94.75
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,69.0
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,56.5
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-53.56
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-66.69
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.12
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.38122
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.01216
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49297
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,3.62
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.81
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.62
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92648
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95547
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96039
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Min),A,5.38
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,7.88
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,116.38
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.12
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,121.38
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.62
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,115.88
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.62
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9715
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98676
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98141
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Min),A,36.75
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Max),A,29.88
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.25
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Min),A,39.75
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Max),A,84.88
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.12
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,105.25
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,217.12
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.25
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,82.12
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,181.25
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.12
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,113.25
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,198.38
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.25
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.69
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,17.5
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97565
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96765
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99341
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Min),A,26.38
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Max),A,58.5
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,38.5
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,57.25
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,108.38
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.12
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,76.75
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,83.88
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-72.81
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-120.19
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.06
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.1783
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.44784
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10631
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Max),A,6.5
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,2.88
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,3.25
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.81
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94076
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94778
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96545
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Max),A,30.25
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,123.0
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,115.62
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.38
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,117.62
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.25
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96918
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99075
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98407
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Min),A,43.62
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Max),A,29.5
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Min),A,44.38
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Max),A,94.5
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Min),A,125.5
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Max),A,242.0
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.38
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Min),A,76.12
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Max),A,202.62
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Min),A,129.12
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Max),A,231.38
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.38
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.25
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.56
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98007
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98587
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99347
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Min),A,28.62
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Max),A,65.62
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,44.12
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,73.75
