Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,115.38
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,88.38
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,46.38
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,91.5
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.12
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,67.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-66.94
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-136.75
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-78.44
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01912
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.64352
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.30172
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Max),A,6.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.06
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92779
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9346
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9552
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Min),A,22.5
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Max),A,48.38
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,137.5
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.25
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,123.88
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.75
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,142.25
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.75
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89615
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98627
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Min),A,62.75
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Max),A,34.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.12
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Min),A,45.5
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Max),A,88.12
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.38
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Min),A,150.12
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Max),A,254.38
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.88
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Min),A,116.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,214.12
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.62
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,148.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,247.25
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.12
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.87
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.43
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.38
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98096
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98648
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99194
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Min),A,26.12
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Max),A,64.88
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,44.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,75.38
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,111.12
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.62
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,41.5
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,79.38
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.38
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.88
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-89.44
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-155.87
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-156.31
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.07158
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.71945
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.50625
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Max),A,7.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.56
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.81
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,12.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91699
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92758
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94049
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Min),A,22.75
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Max),A,38.62
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,87.5
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,261.5
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,174.5
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,78.88
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,245.5
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,156.38
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,84.62
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,240.12
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,160.75
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.06
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90307
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99112
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98386
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Min),A,43.5
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Max),A,30.5
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Min),A,43.12
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Max),A,83.25
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.75
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,183.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,374.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.12
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,160.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,329.25
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.38
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,180.62
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,339.5
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.12
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.5
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.94
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98474
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.991
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99136
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Min),A,33.88
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Max),A,82.12
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,53.88
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,76.62
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,184.75
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,100.25
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,139.75
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.12
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,129.5
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-92.62
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-150.37
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-164.62
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.1809
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.7398
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.55825
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Max),A,5.88
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,5.38
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.19
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.81
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.69
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,22.0
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,17.0
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,17.0
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88135
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90616
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9078
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Max),A,33.5
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,21.25
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,166.0
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,313.75
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,220.12
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,145.0
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,294.88
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,206.12
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,142.25
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,289.12
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,198.0
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.19
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8761
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98785
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Min),A,51.0
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Max),A,39.38
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.5
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.0
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,76.0
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,46.0
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,82.75
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.88
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,259.5
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,408.62
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.5
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,217.62
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,380.38
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.75
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,236.38
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,381.25
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.25
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.38
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98648
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98895
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99155
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Min),A,38.5
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Max),A,83.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,60.62
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,89.5
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,181.75
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,108.88
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,137.62
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.75
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,103.88
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.38
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-110.13
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-154.56
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-173.12
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.24096
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.793
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.6853
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,6.5
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,28.44
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.5
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.19
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,25.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,20.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,19.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87231
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90701
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90149
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Max),A,29.38
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,9.62
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,174.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,300.75
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,235.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,171.25
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,299.88
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,235.5
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,153.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,275.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,214.38
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.82
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88177
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9884
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98907
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Min),A,57.5
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Max),A,39.12
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.88
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,81.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,34.12
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,79.5
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.88
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,287.75
