Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,432.75
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,348.88
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,244.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,406.62
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,249.25
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,393.25
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.5
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.19
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.19
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98413
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98807
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99322
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Min),A,39.5
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Max),A,77.25
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,57.0
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,86.62
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,176.88
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.38
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,43.12
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,140.75
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.38
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,123.5
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.38
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-124.56
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-143.31
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-164.62
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43059
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.82251
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.76117
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Max),A,6.5
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,2.75
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,3.38
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,24.94
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.0
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.0
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,25.0
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,20.0
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,19.0
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87668
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90845
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90921
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Max),A,39.25
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,17.62
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,185.38
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,312.0
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,235.12
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,168.5
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,310.75
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,229.0
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,165.88
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,314.5
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,218.12
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.94
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90268
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99008
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98956
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Min),A,69.62
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Max),A,39.0
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.88
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.25
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,81.0
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,77.0
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,46.38
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,89.88
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.75
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,290.5
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,431.25
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,348.25
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,242.88
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,396.88
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.62
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,249.62
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,428.75
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.25
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.13
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.25
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.56
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98431
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99005
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99347
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Min),A,43.5
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Max),A,88.88
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,60.0
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,90.75
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,191.5
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,110.5
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,147.75
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.88
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,127.12
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.88
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-132.19
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-150.69
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,178.19
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.52755
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.83429
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.7883
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Max),A,6.5
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,2.38
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.25
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,26.88
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.75
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.12
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,25.0
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,20.0
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,19.0
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87045
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90179
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90365
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Max),A,33.12
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,18.25
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,172.12
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,307.88
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,235.25
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,162.25
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,299.75
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,227.5
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,151.25
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,284.25
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,215.38
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.81
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9125
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98505
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Min),A,44.5
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Max),A,35.5
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.75
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.0
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.0
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,81.0
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,43.25
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,92.38
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,274.0
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,446.0
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,352.0
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,232.62
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,407.62
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.25
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,236.12
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,407.12
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.88
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.5
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.5
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.81
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98477
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98749
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99014
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Min),A,46.5
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Max),A,87.25
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,64.75
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,89.88
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,193.88
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,114.25
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,46.12
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,150.5
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.75
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,107.88
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.62
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-132.06
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-160.0
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,170.25
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.50503
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.87204
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.84469
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.38
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,3.5
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,30.0
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,26.06
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.5
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,25.0
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,20.0
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,19.0
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87243
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89914
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90329
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Min),A,15.75
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Max),A,28.38
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,176.62
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,320.75
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,237.12
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,161.62
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,310.25
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,225.88
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,157.75
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,298.75
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,217.75
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90738
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99283
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Min),A,51.75
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Max),A,38.88
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.75
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.0
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.0
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,83.0
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,75.0
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,44.62
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,88.0
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.12
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,272.5
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,477.12
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,357.25
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,230.62
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,435.75
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.88
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,231.88
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,417.88
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.44
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.75
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98465
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98697
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99249
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Min),A,41.25
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Max),A,76.75
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,59.88
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,87.5
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,186.25
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,108.38
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,41.38
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,134.38
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.12
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,120.5
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.62
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-139.12
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-157.56
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,175.13
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.62325
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.8367
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.82089
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Max),A,9.38
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,6.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,27.25
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.12
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.19
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,25.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,20.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,19.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87304
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90228
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90152
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Min),A,13.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Max),A,33.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,20.62
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,185.88
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,304.62
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,239.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,172.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,290.75
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,225.75
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,165.75
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,275.5
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,213.12
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.94
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95435
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99384
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98749
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
