Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Min),A,50.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Max),A,33.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,85.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,76.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,75.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,48.38
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,86.25
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.38
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,290.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,449.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,364.12
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,253.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,417.75
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.62
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,253.62
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,396.38
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.75
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.94
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.13
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98035
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97388
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99139
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Min),A,43.25
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Max),A,69.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,52.75
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,78.38
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,130.75
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,94.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.88
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,87.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-54.19
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-56.43
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43069
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.61975
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.5248
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Max),A,8.88
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,5.25
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,26.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.62
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.25
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,25.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,20.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,19.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87567
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.905
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90311
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Min),A,13.88
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Max),A,23.5
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,17.88
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,183.25
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,294.62
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,240.25
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,168.12
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,289.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,229.62
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,158.38
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,269.38
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,215.5
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95807
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99365
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98706
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Min),A,40.25
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Max),A,31.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.62
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,81.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,75.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,45.25
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,89.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,276.88
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,436.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,350.5
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,237.38
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,400.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.5
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,249.25
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,394.5
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.62
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.37
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.63
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.38
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97794
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97116
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99091
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Min),A,43.25
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Max),A,72.12
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,55.25
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,79.88
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,171.0
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,91.75
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.25
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,130.25
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,136.25
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-144.56
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-161.44
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-176.43
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.37401
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.67935
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.57363
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Max),A,7.12
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.12
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,23.06
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.44
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.44
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,22.0
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,17.0
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,16.0
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87967
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90481
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90637
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Min),A,14.25
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Max),A,30.12
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,21.12
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,158.88
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,285.5
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,215.75
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,142.75
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,274.25
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,201.12
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,136.38
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,261.25
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,192.12
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94421
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99353
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98828
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Min),A,40.5
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Max),A,32.88
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.0
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,43.75
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,93.75
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,257.75
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,418.25
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.0
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,220.62
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,389.5
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.25
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,226.75
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,387.25
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.75
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.25
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,13.13
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97678
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96951
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98779
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Min),A,46.88
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Max),A,71.25
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,57.25
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,80.62
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,171.88
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,126.75
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.38
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,127.75
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-149.12
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-170.75
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,177.75
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.85666
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.96719
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.96445
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Max),A,3.62
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.88
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,3.88
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,22.31
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.12
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.31
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,21.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,16.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,16.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8555
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8844
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88367
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Min),A,11.38
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Max),A,40.12
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,19.38
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,139.88
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,248.38
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,190.25
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,118.75
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,242.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,176.25
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,114.88
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,231.75
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,167.88
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95679
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99493
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98853
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Min),A,44.38
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Max),A,31.75
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.75
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,44.75
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,95.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,245.5
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,396.12
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,202.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,376.75
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.75
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,213.88
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,367.88
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.75
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.87
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.93
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97726
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97406
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99008
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Min),A,48.88
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Max),A,75.88
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,58.25
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,81.25
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,173.12
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.25
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,114.38
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.25
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,115.62
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-157.63
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-172.19
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,178.94
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.8949
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.96994
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.96832
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Max),A,7.38
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.38
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.62
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.88
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.38
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,3.88
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.75
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,26.44
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.31
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.94
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,25.0
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,20.0
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,19.0
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86456
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89688
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.893
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
