Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Min),A,12.0
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Max),A,27.25
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,18.38
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,158.88
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,292.25
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,224.62
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,144.88
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,279.5
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,212.62
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,130.75
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,261.0
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,198.62
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93848
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.992
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98795
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Min),A,43.75
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Max),A,33.38
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.38
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Min),A,58.12
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Max),A,94.12
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.62
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,255.75
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,425.75
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.38
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,201.12
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,360.75
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.62
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,214.12
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,381.88
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.38
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.56
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.56
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98047
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97998
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98929
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Min),A,44.0
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Max),A,77.5
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,55.12
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,74.62
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,185.38
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,97.62
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,135.0
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.88
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,126.38
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-157.37
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-170.5
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,178.87
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.77536
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.96582
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.96704
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Max),A,8.75
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.38
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,5.12
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.25
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.75
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.12
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.38
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.25
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.88
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,26.5
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.31
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.75
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,27.0
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,21.0
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,20.0
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87848
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90951
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90387
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,55.0
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Max),A,24.75
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,181.38
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,331.62
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,254.75
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,164.62
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,328.5
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,244.12
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,154.88
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,302.88
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,226.0
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.88
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93817
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9884
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Min),A,39.38
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Max),A,32.88
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.75
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.0
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.0
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,86.0
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,77.0
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,78.0
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Min),A,47.12
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Max),A,90.88
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.75
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,291.25
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,479.0
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,368.12
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,243.12
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,428.75
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.75
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,250.88
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,421.75
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.62
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.62
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.38
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98288
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98111
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98535
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Min),A,46.75
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Max),A,79.38
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,59.25
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,77.5
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,182.0
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.75
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,132.0
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.75
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,111.0
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.88
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-160.87
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-169.94
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-178.5
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.92026
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.97299
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.97278
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.0
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Max),A,5.5
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.12
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.25
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.0
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.38
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,5.25
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,24.44
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.75
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.44
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,25.0
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,20.0
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,19.0
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87253
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90457
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89981
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Min),A,12.38
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Max),A,24.12
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,17.25
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,169.0
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,332.88
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,234.25
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,156.25
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,324.12
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,223.25
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,147.88
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,301.38
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,209.38
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.31
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91614
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98788
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Min),A,56.88
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Max),A,37.38
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.12
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,80.0
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Min),A,48.62
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Max),A,90.25
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.12
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,259.0
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,505.12
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,344.5
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,207.88
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,449.88
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.75
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,229.5
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,449.88
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.75
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.38
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98117
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97571
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98233
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Min),A,43.38
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Max),A,76.5
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,58.38
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,82.75
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,120.5
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,92.62
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.25
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,81.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.75
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.88
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-162.88
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-174.13
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,178.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.7611
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.97574
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.97577
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Max),A,10.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,5.5
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.25
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,28.31
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.88
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.94
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,24.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,20.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,19.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88025
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90951
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90295
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Min),A,5.5
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Max),A,22.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,175.12
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,303.88
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,233.38
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,164.62
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,300.88
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,226.12
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,156.38
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,279.62
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,209.88
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.44
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92181
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9949
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98807
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Min),A,56.5
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Max),A,40.38
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.38
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,79.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Min),A,47.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Max),A,94.88
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,279.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,423.62
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.88
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,231.62
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,381.38
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.25
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,249.88
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,390.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.12
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.81
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.69
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98331
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98062
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98712
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Min),A,46.12
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Max),A,83.5
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,61.88
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,80.38
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,126.38
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.25
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.38
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,80.5
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.12
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,73.62
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-170.06
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,179.56
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.63626
