Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.97836
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.97806
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Max),A,12.25
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,1.75
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.25
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.25
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.62
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,5.0
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.38
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,21.81
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.0
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.75
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,26.0
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,21.0
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,20.0
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8743
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90845
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9035
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Max),A,33.12
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,11.38
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,181.38
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,312.25
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,239.75
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,178.62
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,310.5
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,239.0
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,159.62
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,294.62
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,221.62
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96713
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99588
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98819
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Min),A,44.5
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Max),A,33.0
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.25
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.36
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.0
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.0
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,86.0
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,77.0
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,47.5
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,110.5
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,289.5
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,446.38
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,367.75
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,253.75
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,407.62
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.12
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,255.12
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,392.5
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.12
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.5
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98676
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98456
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99268
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Min),A,40.62
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Max),A,99.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,66.12
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,90.62
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,136.62
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,110.12
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,36.62
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,96.25
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,63.38
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-158.87
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-172.56
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,177.87
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.56609
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.79486
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.45141
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Max),A,7.25
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.38
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.25
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.12
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,26.06
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.44
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.06
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,26.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,21.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,20.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85629
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88901
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89133
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Min),A,11.75
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Max),A,38.12
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,22.38
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,175.75
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,310.75
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,226.5
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,160.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,297.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,213.5
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,152.12
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,285.38
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,208.12
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97916
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9949
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98813
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Min),A,50.88
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Max),A,34.88
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.25
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,85.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,45.62
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,122.88
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.25
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,290.88
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,449.25
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,364.62
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,241.62
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,384.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,242.25
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,398.38
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.38
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.25
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.13
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.56
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98676
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98361
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98764
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Min),A,52.38
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Max),A,93.75
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,71.12
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,90.25
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,181.5
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,110.62
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,42.88
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,131.0
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,119.75
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,60.75
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,72.56
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,47.81
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05779
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.11952
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67395
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Min),A,1.62
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Max),A,9.12
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,2.38
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.12
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.0
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,27.88
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.69
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.44
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,25.0
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,20.0
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,19.0
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85754
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88846
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8999
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Min),A,17.0
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Max),A,52.75
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,26.88
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,162.5
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,283.88
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,217.75
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,152.75
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,277.5
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,206.25
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,147.12
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,285.62
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,205.75
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97028
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9949
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9859
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Min),A,52.62
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Max),A,33.75
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.12
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.0
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.0
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,82.0
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,55.5
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,104.0
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.62
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,278.5
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,422.5
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.62
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,233.5
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,378.62
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.88
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,244.5
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,393.25
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.62
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.19
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.25
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.38
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98721
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.987
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99289
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Min),A,39.12
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Max),A,97.62
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,64.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,91.75
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,199.88
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,117.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,43.62
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,131.12
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.38
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,119.25
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.88
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,63.94
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,73.81
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,55.69
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.28878
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.01744
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.60372
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Min),A,1.62
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Max),A,6.5
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,2.5
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.12
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.25
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,32.43
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,27.82
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.44
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,21.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,17.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,16.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8518
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89679
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89639
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Max),A,34.5
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,137.88
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,293.62
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,182.25
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,135.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,292.12
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,179.5
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,125.62
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,290.38
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,168.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97488
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9881
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Min),A,63.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Max),A,33.38
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,97.75
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Min),A,41.12
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Max),A,101.75
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.75
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,252.88
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,420.5
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.75
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,229.75
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,388.75
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.38
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,229.25
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,387.38
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.62
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.19
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
