Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98718
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9816
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99347
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Min),A,47.88
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Max),A,83.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,63.88
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,92.12
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,195.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,113.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.5
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,138.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,132.38
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,84.87
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,98.25
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,68.68
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.07665
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.27242
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.60461
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Min),A,1.5
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Max),A,5.88
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,2.38
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.12
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,31.63
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.69
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,35.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,32.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69091
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75586
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75714
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Min),A,14.12
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Max),A,662.38
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,169.75
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,697.88
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,131.12
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,326.62
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,224.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,122.88
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,306.62
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,209.12
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97119
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99539
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98618
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Min),A,39.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Max),A,25.5
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Min),A,51.5
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Max),A,667.38
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,151.25
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Min),A,148.88
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Max),A,735.62
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.12
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Min),A,222.12
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Max),A,426.75
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.25
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Min),A,230.38
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Max),A,405.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.75
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.56
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.13
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98672
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98459
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99167
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Min),A,43.62
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Max),A,89.5
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,62.12
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,89.62
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,209.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,110.25
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.88
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,162.88
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.12
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,129.88
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.88
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,63.25
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,72.81
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,54.94
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.0414
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.2495
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66256
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Min),A,1.5
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Max),A,8.38
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,2.5
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.12
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,44.25
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,39.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,37.5
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,35.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72732
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.772
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78265
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Min),A,154.75
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Max),A,309.75
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,200.38
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.38
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,193.38
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,386.62
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,251.62
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,186.12
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,364.88
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,239.25
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97089
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99268
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Min),A,44.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Max),A,29.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Min),A,112.5
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Max),A,272.25
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,168.5
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Min),A,144.62
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Max),A,277.25
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Min),A,268.12
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Max),A,478.5
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,341.75
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Min),A,265.38
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Max),A,464.88
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.88
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.19
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.56
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.06
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98462
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98907
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98972
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Min),A,38.75
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Max),A,101.25
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,67.25
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,85.88
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,196.62
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,119.88
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.75
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,146.5
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.38
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,101.5
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,61.0
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,71.25
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,48.5
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0421
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.17769
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68338
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Min),A,1.75
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Max),A,6.5
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,2.88
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.38
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,82.5
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.75
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,86.38
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,38.56
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,34.87
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,35.06
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74078
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7778
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79709
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,55.0
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Min),A,170.25
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Max),A,294.88
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,218.38
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,88.88
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.38
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,234.25
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,385.0
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,286.38
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,227.88
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,380.25
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,273.88
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97269
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99103
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98538
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Min),A,35.88
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Max),A,26.75
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,81.0
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,81.0
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Min),A,132.0
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Max),A,259.5
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,177.5
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Min),A,165.5
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Max),A,282.75
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Min),A,306.0
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Max),A,481.12
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,376.88
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Min),A,300.25
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Max),A,484.38
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,367.62
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.56
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.62
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98767
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98953
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99142
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Min),A,46.88
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Max),A,82.62
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,61.75
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,91.5
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,172.0
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,112.12
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.62
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,114.75
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,99.5
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,95.94
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,105.06
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,64.19
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.03557
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.39593
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70071
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Min),A,1.62
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Max),A,6.12
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,2.75
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.88
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.25
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.75
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.75
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.88
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,40.81
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,37.56
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,34.87
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,12.0
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71191
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7467
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77459
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Min),A,136.0
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Max),A,269.5
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,185.88
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,101.62
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.62
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,223.12
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,369.75
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,267.25
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,217.5
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,353.25
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,260.38
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96799
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99145
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98654
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Min),A,38.0
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Max),A,25.25
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
