Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,77.0
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Min),A,99.75
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Max),A,226.88
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,146.62
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Min),A,169.5
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Max),A,270.25
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.88
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Min),A,296.62
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Max),A,440.62
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,347.0
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Min),A,298.38
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Max),A,444.75
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,350.25
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.37
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.62
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98682
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.983
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98358
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Min),A,45.5
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Max),A,94.25
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,64.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,80.88
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,170.88
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,102.75
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.25
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,140.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.62
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,108.12
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-144.31
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-179.81
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.37
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.10567
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.19466
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.61608
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Min),A,1.75
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Max),A,10.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,2.75
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,73.38
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.75
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,90.88
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,98.38
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,40.07
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,37.81
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,34.94
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,20.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72216
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75241
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.777
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Min),A,97.88
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Max),A,214.88
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,141.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,81.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,206.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,119.38
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,228.38
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,378.38
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,268.88
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,221.75
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,370.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,261.62
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96423
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99234
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98672
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Min),A,40.88
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Max),A,25.88
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Min),A,72.5
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Max),A,168.12
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,113.25
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,207.5
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,314.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.88
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,300.12
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,456.88
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.25
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,295.88
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,444.38
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.75
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.69
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.56
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.32
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9812
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98233
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98962
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Min),A,44.12
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Max),A,77.12
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,56.25
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,83.62
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,119.5
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,94.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.38
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,72.38
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.88
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,57.38
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,76.25
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,89.69
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,63.13
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.2994
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.14107
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.5845
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Min),A,2.12
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Max),A,19.38
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,3.25
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,39.69
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.94
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,35.31
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,34.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74438
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77041
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79028
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Min),A,12.12
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Max),A,129.12
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,52.5
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,133.12
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,301.38
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,213.38
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,222.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,355.38
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,269.12
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,215.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,352.62
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,262.75
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96991
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99268
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9874
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Min),A,38.5
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Max),A,26.12
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,67.25
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,39.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,104.75
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.12
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,236.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,413.12
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.62
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,288.62
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,453.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.88
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,295.38
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,445.62
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.88
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.5
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.88
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.0
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98544
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98209
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98251
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Min),A,42.25
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Max),A,78.38
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,58.62
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,79.5
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,130.25
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.5
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,74.25
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.12
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,67.0
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,179.19
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.25
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.24202
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.46139
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80166
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Min),A,2.0
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Max),A,22.5
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,3.5
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,38.44
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.87
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,35.19
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76153
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8013
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80053
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,58.0
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Max),A,25.38
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,14.38
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,226.62
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,370.75
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,279.12
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,229.25
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,388.88
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,294.25
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,216.62
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,366.25
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,272.25
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9624
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99167
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9884
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Min),A,46.25
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Max),A,32.0
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,85.0
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,80.0
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,82.0
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,40.5
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,75.25
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.88
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,312.25
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,486.0
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,389.25
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,282.38
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,483.38
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,366.62
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,297.5
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,477.12
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,366.38
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.56
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.75
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98911
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98389
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97919
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Min),A,43.25
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Max),A,92.38
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,67.0
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,97.12
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,148.25
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,116.5
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,43.12
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,79.25
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.0
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,65.88
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.38
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,86.5
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-178.56
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.12
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.24749
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.3633
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78613
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Min),A,1.88
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Max),A,22.62
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,3.5
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,40.25
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,34.5
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,36.06
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,45.0
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75149
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79965
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80221
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,58.0
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Max),A,32.5
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,14.88
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,234.62
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,361.25
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,285.0
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,235.62
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,371.75
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,294.0
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,224.0
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,345.38
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,269.88
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
