Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97015
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99222
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Min),A,39.5
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Max),A,27.38
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.38
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.0
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,89.0
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,81.0
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,82.0
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,45.25
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,98.5
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,354.62
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,499.38
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,411.75
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,321.38
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,458.88
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,375.12
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,314.12
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,448.62
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,366.62
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.38
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9881
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98645
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98352
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Min),A,51.88
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Max),A,92.5
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,72.88
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,96.25
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,148.88
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,119.38
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,81.12
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,72.12
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,60.81
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,70.44
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,52.62
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.40963
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.07607
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67306
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Min),A,1.75
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Max),A,19.75
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,3.12
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,42.38
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,38.25
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,37.63
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72509
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77496
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78094
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Min),A,15.88
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Max),A,31.5
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,232.12
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,331.75
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,267.75
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,222.12
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,325.62
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,260.62
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,211.25
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,305.75
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,247.12
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97308
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99313
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98987
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Min),A,45.75
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Max),A,29.25
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.0
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,85.0
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Min),A,48.88
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Max),A,103.62
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.62
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,334.62
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,482.62
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,397.0
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,285.75
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,425.5
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.12
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,291.88
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,422.62
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.5
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.69
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.44
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.31
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98474
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98608
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98364
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Min),A,47.12
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Max),A,77.62
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,61.12
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,86.0
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,119.75
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,101.12
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.88
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,76.5
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.12
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.75
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,51.06
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,65.19
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,46.5
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.51135
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07442
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79513
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Min),A,1.75
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Max),A,19.75
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,2.62
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.88
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,78.5
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,78.38
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,45.81
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,41.56
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,41.06
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,46.0
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72378
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75265
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78528
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Min),A,18.12
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Max),A,61.62
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,34.12
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,231.38
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,330.25
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,274.5
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,220.75
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,311.88
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,259.38
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,211.0
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,313.88
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,257.88
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97147
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99228
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Min),A,48.5
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Max),A,33.62
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.88
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,111.12
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.0
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,83.0
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,77.0
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Min),A,52.88
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Max),A,102.62
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,83.38
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,339.12
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,467.88
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,387.5
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,288.5
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,403.88
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,334.12
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,294.38
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,420.5
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,348.5
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.37
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.69
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98752
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98489
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97589
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Min),A,48.25
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Max),A,102.25
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,64.12
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,91.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,154.5
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,110.38
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.5
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,77.38
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,62.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,63.37
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,42.31
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,42.5
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45226
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68972
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71746
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Min),A,1.75
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Max),A,21.12
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,3.12
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.25
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,73.75
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.12
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,94.38
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,94.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,40.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,37.69
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,35.19
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,47.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74823
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79034
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80078
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,57.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Min),A,14.5
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Max),A,51.12
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,24.75
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,244.62
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,358.12
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,293.88
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,237.25
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,388.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,290.25
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,228.25
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,396.25
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,280.62
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98218
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98376
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Min),A,40.62
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Max),A,26.12
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,49.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,90.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,80.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,82.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Min),A,44.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Max),A,122.5
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.62
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,353.38
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,491.12
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,418.5
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,307.75
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,468.62
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.12
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,310.5
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,482.38
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.62
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.56
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.38
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98801
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98108
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.974
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Min),A,44.38
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Max),A,84.75
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,57.62
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,91.5
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,131.38
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,102.62
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,43.62
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,94.88
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.62
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.88
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,71.0
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.12
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,46.56
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,40.0
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.44
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66311
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80975
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82278
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Min),A,1.88
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Max),A,6.0
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,3.12
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.0
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.38
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.38
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,42.94
