Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,38.5
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,38.0
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,47.0
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75702
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81372
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81268
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,56.0
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,63.0
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,59.0
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Min),A,13.5
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Max),A,38.75
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,21.88
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,248.62
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,368.62
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,301.5
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,247.12
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,408.25
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,312.12
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,238.5
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,428.12
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,295.12
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98157
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99225
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98294
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Min),A,31.12
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Max),A,24.12
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,49.0
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,90.0
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,87.0
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,85.0
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,35.88
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,76.12
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,356.62
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,490.5
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,419.38
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,338.12
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,484.75
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,395.75
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,320.12
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,514.88
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,384.88
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.44
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.44
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.56
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98383
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98206
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98477
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Min),A,47.62
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Max),A,85.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,64.12
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,88.62
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,120.25
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.5
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.75
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.62
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.5
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.5
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,27.82
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.62512
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8327
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8406
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Min),A,2.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Max),A,6.38
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,2.88
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.88
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,74.88
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,96.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,90.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,38.63
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.25
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.81
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,47.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75811
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82358
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81384
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,56.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,65.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,59.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Min),A,18.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Max),A,41.12
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,242.38
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,376.88
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,300.38
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,255.12
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,430.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,318.12
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,238.25
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,441.5
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,294.62
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97327
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98422
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98468
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Min),A,36.38
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Max),A,26.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,49.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,90.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,87.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,84.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,36.75
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,80.75
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,352.62
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,527.12
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,418.12
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,321.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,522.75
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,398.25
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,312.62
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,540.12
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,378.62
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.25
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98672
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98474
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98679
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Min),A,54.62
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Max),A,96.38
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,72.75
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,90.88
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,140.25
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,111.38
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,67.12
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,58.88
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,45.62
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.81
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.19
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79074
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82412
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81869
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.88
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,2.12
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.0
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.75
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,39.13
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,33.0
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.75
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75473
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81909
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7915
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,60.0
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Min),A,10.5
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Max),A,30.12
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,221.5
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,383.25
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,285.88
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,225.88
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,433.62
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,294.25
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,196.5
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,430.12
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,261.38
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96307
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97259
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98349
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Min),A,35.88
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Max),A,26.5
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.0
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,92.0
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,82.0
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,76.0
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,52.25
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,108.38
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.88
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,350.88
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,534.38
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,420.0
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,299.12
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,499.12
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,374.88
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,280.5
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,519.0
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.12
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.62
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.88
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98843
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98444
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98587
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Min),A,47.75
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Max),A,107.25
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,67.38
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,83.75
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,194.12
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,106.75
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.25
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,139.0
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.12
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,132.75
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.06
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91528
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90347
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90259
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Max),A,7.12
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,2.5
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.75
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.25
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,43.25
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,37.31
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,41.13
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,35.0
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73907
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79324
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76339
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Max),A,22.62
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,233.38
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,313.62
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,253.75
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,233.0
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,321.75
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,253.12
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,204.62
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,305.62
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,229.0
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94705
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9798
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98373
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Min),A,43.62
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Max),A,27.5
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.0
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,83.0
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,49.5
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,114.25
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.88
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,344.25
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,460.62
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,378.62
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,303.88
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,419.75
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.75
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,279.12
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,400.5
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.75
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.25
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.88
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.25
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98648
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98291
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97824
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Min),A,41.75
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Max),A,78.5
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,57.25
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,76.75
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,150.0
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,103.25
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.75
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,107.0
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.75
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,98.12
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.75
