Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.87
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86715
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8229
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80713
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Max),A,4.62
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.12
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,38.69
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,34.13
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,35.13
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75909
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81643
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81112
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,60.0
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Min),A,11.0
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Max),A,37.75
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,246.25
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,346.38
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,287.12
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,255.75
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,393.12
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,299.38
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,234.88
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,401.62
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,278.5
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9483
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98111
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98285
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Min),A,41.88
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Max),A,26.12
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.38
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.25
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.0
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,90.0
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,88.0
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,83.0
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,47.0
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,82.12
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,361.75
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,488.12
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,414.38
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,348.25
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,486.5
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,399.62
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,315.25
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,493.12
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,373.75
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.06
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.32
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98877
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98157
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97336
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Min),A,49.88
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Max),A,88.62
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,67.25
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,94.88
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,170.62
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,123.12
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.75
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,112.5
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.25
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.38
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,113.0
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.38
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.44
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.37
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.13
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87024
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82605
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80688
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Max),A,6.88
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,36.44
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,32.31
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,31.25
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77444
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82034
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82263
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,56.0
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,62.0
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,59.0
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Min),A,12.62
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Max),A,40.62
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,242.38
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,363.5
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,292.38
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,258.12
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,415.0
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,309.62
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,240.0
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,424.62
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,293.62
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94153
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98004
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98663
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Min),A,47.25
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Max),A,30.5
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.0
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,97.0
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,92.0
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,91.0
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,47.75
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,86.25
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.88
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,374.75
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,521.0
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,439.25
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,350.88
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,513.75
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,415.75
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,330.62
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,537.62
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,404.62
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.44
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.44
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98856
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98303
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98016
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Min),A,37.88
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Max),A,95.75
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,68.88
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,95.12
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,172.62
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,119.5
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,114.5
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.25
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,117.38
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.31
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.19
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.56
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87897
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83294
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82235
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Max),A,15.0
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,39.13
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,34.63
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,34.44
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77261
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82635
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82342
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,62.0
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,58.0
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Min),A,20.0
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Max),A,45.5
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,30.12
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,224.88
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,358.38
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,275.12
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,239.0
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,406.5
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,305.0
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,229.38
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,419.25
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,286.0
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94342
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9794
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98868
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Min),A,38.5
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Max),A,28.88
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,92.0
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,89.0
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,88.0
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,46.75
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,78.62
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.88
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,356.5
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,512.62
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,419.25
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,334.62
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,513.62
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,404.5
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,331.25
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,523.62
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,393.12
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.56
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98563
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98718
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98828
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Min),A,43.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Max),A,87.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,60.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,85.25
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,193.75
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,106.12
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,135.38
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.25
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,125.88
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.75
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.5
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.31
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.25
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87887
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84308
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83359
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,39.44
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,33.5
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,34.5
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78235
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83484
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82904
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,63.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,59.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Min),A,23.38
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Max),A,38.25
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,28.75
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,234.5
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,348.25
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,282.75
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,255.88
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,437.5
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,311.12
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,240.12
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,435.12
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,291.25
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94363
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97885
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98758
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Min),A,34.25
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Max),A,27.12
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,91.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,89.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,87.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,43.88
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,70.5
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.62
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,349.62
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,505.75
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,416.25
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,339.25
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,544.5
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,404.88
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,329.88
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,538.12
