Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,392.38
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.12
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.62
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98526
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98535
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98898
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Min),A,39.38
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Max),A,83.25
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,59.62
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,84.62
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,173.12
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,101.88
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,127.5
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.75
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,130.0
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.94
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9053
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85956
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84683
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,1.75
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,37.37
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,32.19
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,32.37
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77398
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83279
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82202
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,63.0
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,57.0
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Min),A,23.25
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Max),A,46.62
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,229.88
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,347.38
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,272.5
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,258.75
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,398.62
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,307.75
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,237.75
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,395.75
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,282.12
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95404
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97531
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98755
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Min),A,40.38
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Max),A,30.38
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,89.0
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,86.0
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,85.0
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,42.75
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,76.75
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.62
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,350.12
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,486.12
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,404.38
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,326.88
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,489.62
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,389.62
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,319.25
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,503.25
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,381.62
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.13
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.19
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.69
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98883
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98337
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98227
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Min),A,48.62
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Max),A,98.12
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,68.62
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,88.12
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,186.62
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,116.62
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,130.62
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,135.12
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.19
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.0
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.63
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88199
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85119
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84118
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,38.94
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,33.13
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.81
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76709
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8323
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82144
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,63.0
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Min),A,18.0
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Max),A,46.38
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,33.75
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,233.38
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,359.88
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,268.38
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,251.25
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,403.75
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,306.75
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,234.75
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,377.12
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,275.38
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94888
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97382
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98856
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Min),A,45.62
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Max),A,30.5
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.12
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.75
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,98.25
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,90.0
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,86.0
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,85.0
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,42.25
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,93.38
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.88
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,359.12
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,512.88
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,411.62
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,332.38
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,521.25
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,392.88
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,323.5
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,512.0
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,380.62
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.31
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.19
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.81
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98962
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98868
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99048
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Min),A,48.38
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Max),A,96.88
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,74.62
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,96.62
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,204.75
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,121.12
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,156.88
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,145.38
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.94
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.19
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.5
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89789
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87204
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85504
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Max),A,5.5
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,78.25
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,96.5
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,95.25
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,40.63
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.63
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,34.94
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76764
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81701
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82318
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,59.0
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Min),A,13.0
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Max),A,36.25
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,24.75
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,239.25
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,344.12
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,273.12
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,253.12
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,398.12
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,292.38
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,240.0
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,420.0
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,279.88
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95032
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97321
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98978
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Min),A,47.5
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Max),A,31.88
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.75
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,92.0
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,82.0
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,85.0
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,52.38
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,98.5
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.12
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,366.88
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,519.75
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,419.88
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,323.38
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,473.62
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,377.0
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,320.12
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,526.5
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,381.62
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.25
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.12
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.5
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99097
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98926
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99319
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Min),A,48.12
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Max),A,93.25
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,71.38
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,93.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,218.25
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,120.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,149.5
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,139.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.12
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.12
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.69
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.94
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92496
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88501
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87262
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,2.62
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,37.63
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,32.81
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,32.5
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77166
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81479
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8276
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,59.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,58.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Min),A,20.12
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Max),A,40.88
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,25.75
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,238.38
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,340.5
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,276.38
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,252.75
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,385.62
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,295.62
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,245.12
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,409.5
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,287.38
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93829
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97534
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98642
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Min),A,41.88
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Max),A,26.62
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
