Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,91.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,84.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,85.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,38.5
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,89.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.12
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,353.25
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,516.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,416.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,321.75
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,487.75
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,386.5
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,324.88
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,509.88
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,382.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.12
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99133
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98883
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99277
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Min),A,54.38
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Max),A,116.5
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,82.75
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,97.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,190.88
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,135.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,139.38
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.75
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,108.38
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.38
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.88
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.56
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.13
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90359
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89456
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89105
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Min),A,1.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,2.12
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,38.31
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,34.13
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,32.75
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76761
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82397
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83124
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,60.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,57.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Min),A,19.62
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Max),A,40.12
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,27.88
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,220.25
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,358.62
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,268.88
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,247.88
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,402.38
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,297.38
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,225.25
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,415.25
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,279.62
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92599
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97601
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98645
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Min),A,36.5
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Max),A,29.12
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,92.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,88.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,84.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Min),A,42.5
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Max),A,87.75
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,341.62
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,500.12
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,416.62
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,327.5
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,515.25
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,398.75
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,312.38
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,533.38
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,377.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.19
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.56
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98953
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99194
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99371
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Min),A,53.25
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Max),A,94.38
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,71.5
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,94.5
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,159.62
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,129.5
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.88
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,92.5
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.12
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,79.5
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.38
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.94
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8981
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89068
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87961
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Min),A,1.0
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,41.5
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.56
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,35.69
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7716
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83316
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8305
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,62.0
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,57.0
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Min),A,19.75
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Max),A,42.0
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,29.75
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,231.88
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,329.62
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,272.0
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,255.25
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,417.5
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,302.75
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,232.62
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,419.88
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,280.25
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92554
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97159
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9881
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Min),A,41.75
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Max),A,28.62
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,91.0
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,90.0
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,84.0
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Min),A,39.75
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Max),A,76.5
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,350.62
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,493.38
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,415.62
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,349.88
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,494.12
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,406.88
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,325.38
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,513.5
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,380.38
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.56
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.62
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99161
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98276
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98148
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Min),A,52.75
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Max),A,97.38
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,68.12
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,100.5
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,227.88
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,124.5
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.25
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,164.62
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.12
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,171.88
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.25
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.94
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.25
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.31
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89178
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86593
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85406
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.88
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,39.19
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,32.37
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,45.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77423
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82315
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84118
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,66.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,64.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Min),A,18.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Max),A,47.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,26.38
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,247.12
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,390.5
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,298.75
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,275.75
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,441.38
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,329.62
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,256.62
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,454.62
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,310.38
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93127
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95962
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9874
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Min),A,36.88
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Max),A,25.25
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,96.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,92.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,92.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Min),A,45.75
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Max),A,81.5
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.12
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,366.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,522.12
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,441.88
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,351.62
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,519.12
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,421.62
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,337.38
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,548.5
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,413.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.25
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99371
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97144
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95901
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Min),A,32.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Max),A,97.62
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,64.38
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,73.75
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,145.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,105.75
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,64.75
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.75
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.12
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.38
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.25
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9115
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86896
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86194
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.88
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Max),A,7.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,1.88
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,38.94
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,33.94
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,32.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74185
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79068
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81054
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,56.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Min),A,18.5
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Max),A,38.5
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,225.62
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,356.25
