Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,265.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,241.75
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,405.62
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,287.5
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,231.12
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,421.88
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,275.12
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97418
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98654
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98453
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Min),A,41.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Max),A,21.75
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,83.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,78.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,79.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,29.5
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,83.75
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,323.38
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,480.12
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,383.88
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,302.75
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,500.88
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,361.88
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,308.38
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,521.5
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.06
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99014
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95209
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93051
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Min),A,28.25
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Max),A,65.75
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,44.12
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,65.62
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,100.62
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.75
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,62.25
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.12
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.75
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.69
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.62
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.12
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88421
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96609
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95013
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.88
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Max),A,8.62
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,2.75
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,41.13
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.75
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,35.25
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73199
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77639
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8024
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Min),A,22.25
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Max),A,38.12
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,27.75
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,235.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,328.25
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,262.38
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,245.12
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,397.5
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,279.25
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,241.88
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,417.88
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,275.25
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98163
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98193
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9769
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Min),A,27.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Max),A,17.5
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,29.25
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,57.62
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.25
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,302.62
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,437.62
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,293.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,442.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.25
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,288.62
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,469.5
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.38
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.63
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99075
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96884
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92676
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Min),A,34.25
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Max),A,69.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,48.88
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,68.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,97.12
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.88
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,78.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.12
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.5
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.87
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85827
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97037
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95645
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Min),A,1.62
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Max),A,8.75
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,2.88
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.5
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.12
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.12
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,42.38
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,38.31
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,36.87
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73611
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78485
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80484
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,55.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Min),A,18.38
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Max),A,36.75
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,231.75
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,332.5
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,266.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,241.5
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,398.38
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,284.88
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,235.75
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,407.38
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,276.38
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9866
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98389
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97772
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Min),A,31.12
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Min),A,28.62
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Max),A,51.25
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.12
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,308.5
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,427.88
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,296.38
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,449.88
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,345.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,276.88
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,454.12
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.75
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.06
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9921
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97653
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92041
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Min),A,24.75
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Max),A,76.5
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,51.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,58.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,112.5
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.12
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,71.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.88
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,50.88
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.38
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.56
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80133
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96997
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95587
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Min),A,2.25
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Max),A,10.5
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,3.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,5.38
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.25
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,42.19
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,37.81
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,36.87
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72638
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7778
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80224
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Min),A,19.12
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Max),A,39.75
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,227.75
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,330.75
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,253.25
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,242.88
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,364.38
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,273.75
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,234.25
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,381.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,264.5
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98386
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98187
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97275
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Min),A,29.88
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Max),A,11.12
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Min),A,28.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Max),A,69.75
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.12
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,290.38
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,402.25
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.38
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,294.75
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,407.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.88
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,266.38
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,409.5
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.25
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.38
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.69
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99481
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98395
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93866
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Min),A,33.5
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Max),A,80.75
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,53.25
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,64.88
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,112.5
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.88
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,76.75
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.75
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.5
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.31
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83038
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92544
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.952
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Max),A,6.88
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,2.25
