Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.0
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.38
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,5.25
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,40.31
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.63
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,34.25
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7127
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75326
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77972
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Max),A,32.75
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,18.12
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,223.5
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,308.88
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,253.75
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,231.75
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,380.75
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,267.75
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,222.0
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,389.5
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,256.5
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96612
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97711
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96347
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Min),A,19.5
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Max),A,9.62
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Min),A,30.12
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Max),A,74.38
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.62
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,294.38
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,404.25
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,339.25
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,268.0
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,440.25
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.25
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,247.0
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,423.25
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.25
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99454
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97546
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9537
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Min),A,27.88
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Max),A,66.62
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,48.12
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,62.12
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,108.25
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.38
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,62.0
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,60.12
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.13
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.81
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.94
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83536
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88925
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94955
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Max),A,7.12
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.88
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.5
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.88
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,44.38
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,41.5
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,40.19
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71179
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75238
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75967
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Min),A,8.62
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Max),A,25.88
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,14.62
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,226.5
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,331.75
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,260.75
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,229.62
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,374.88
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,272.38
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,219.38
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,397.75
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,257.0
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96933
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98492
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.965
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Min),A,25.0
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Max),A,12.25
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Min),A,30.88
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Max),A,66.25
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,286.62
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,427.0
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,339.75
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,259.75
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,418.75
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.62
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,243.12
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,449.62
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.12
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.38
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99274
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96774
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96133
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Min),A,23.88
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Max),A,64.25
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,45.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,63.75
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,106.62
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.75
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.25
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,82.38
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.62
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.12
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.75
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.44
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76165
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89447
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95108
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Max),A,9.62
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.88
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,5.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,43.81
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,39.75
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,40.81
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,24.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71621
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76681
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7499
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Min),A,12.62
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Max),A,310.5
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,138.25
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,336.75
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,144.75
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,241.62
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,382.25
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,287.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,217.88
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,346.5
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,260.75
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96963
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96695
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96518
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Min),A,18.12
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Max),A,10.25
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Min),A,27.75
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Max),A,281.12
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,133.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,103.62
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,420.5
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.75
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,282.88
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,430.38
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,257.5
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,398.5
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.5
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.81
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99277
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97836
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94751
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Min),A,20.5
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Max),A,63.5
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,37.12
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,51.12
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,101.12
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.88
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,67.62
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.12
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.12
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.87
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.62
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.5
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6567
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8999
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94467
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Max),A,9.12
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.38
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.75
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,3.75
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,39.69
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.37
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,37.0
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71572
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74417
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74469
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Min),A,203.12
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Max),A,298.12
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,234.62
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,235.12
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,340.25
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,270.12
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,216.75
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,337.38
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,252.38
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92401
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96316
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96439
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Min),A,29.75
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Max),A,11.38
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Min),A,171.12
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Max),A,298.75
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,216.75
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,88.62
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,146.25
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.88
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,261.75
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,406.25
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.5
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,242.38
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,383.38
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.75
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.38
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99164
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98511
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93823
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Min),A,9.75
