Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Max),A,47.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,27.75
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.88
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,78.62
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.12
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,72.62
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.25
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.5
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.38
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.19
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61505
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90585
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94665
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Max),A,6.5
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,2.75
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,3.38
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,43.12
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,40.75
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,40.31
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71521
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74423
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75293
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Min),A,204.25
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Max),A,296.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,236.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,240.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,341.62
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,275.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,217.25
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,324.88
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,256.38
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.25
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90317
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94726
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96515
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Min),A,22.88
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Max),A,8.5
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,189.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,289.25
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,228.25
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,74.5
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,114.62
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,270.62
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,381.25
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.88
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,243.88
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,363.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.38
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99176
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98077
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96689
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Min),A,9.75
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Max),A,43.5
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,21.62
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.62
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,85.5
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.38
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,71.88
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.75
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.12
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.38
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.69
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.60635
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9042
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94922
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Max),A,6.12
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,5.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,42.56
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,40.56
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,40.25
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73361
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75875
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76471
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Min),A,204.25
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Max),A,314.88
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,245.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,236.12
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,378.5
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,282.25
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,217.25
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,388.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,267.75
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91339
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94498
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96478
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Min),A,13.75
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,194.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,319.38
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,239.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,73.25
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,121.88
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,266.62
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,416.25
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.12
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,240.62
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,422.38
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.88
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.56
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99191
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97897
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95911
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Min),A,11.12
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Max),A,39.25
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,22.38
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.12
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,80.0
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.62
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,63.88
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.12
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.0
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.94
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.81
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63259
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92102
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94907
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Max),A,6.75
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,3.25
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,39.87
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,38.06
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,38.44
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,45.0
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71115
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75531
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74804
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Min),A,216.62
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Max),A,338.62
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,248.5
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,247.75
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,397.5
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,285.5
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,224.12
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,384.0
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,260.75
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.25
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90289
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95163
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96435
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Min),A,18.38
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,196.62
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,322.38
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,241.25
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,76.0
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,117.25
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,275.75
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,441.12
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.38
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,250.62
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,430.75
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.62
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9913
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98038
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95975
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Min),A,10.62
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Max),A,43.88
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.12
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,78.88
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.38
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.12
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.62
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.19
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.60772
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91815
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94272
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Max),A,9.0
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.0
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,47.62
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,43.94
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,44.44
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6817
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7232
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72116
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Min),A,203.38
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Max),A,288.38
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,229.88
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,233.12
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,369.5
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,266.25
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,216.75
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,357.62
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,241.75
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.44
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89551
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94879
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95474
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Min),A,14.12
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,179.25
