Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,275.12
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,219.62
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,71.25
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,114.25
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.38
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,256.5
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,395.88
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.0
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,237.62
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,395.25
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.88
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99097
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97787
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96423
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Max),A,42.75
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.25
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,72.75
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.25
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,61.25
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.75
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.88
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-46.19
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.75
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.60433
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9234
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93991
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Max),A,9.0
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.12
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,45.62
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,42.81
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,42.44
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69152
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73071
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72457
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Min),A,189.62
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Max),A,286.12
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,221.5
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,218.38
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,335.25
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,254.25
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,199.75
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,311.62
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,233.5
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.06
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89029
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93457
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94147
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Min),A,13.12
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Max),A,7.0
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.75
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Min),A,163.5
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Max),A,284.12
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,208.5
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,69.38
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,105.25
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,236.12
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,377.75
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,226.12
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,347.0
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.25
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99335
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97681
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96994
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Min),A,10.12
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Max),A,48.12
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,26.38
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.38
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,80.12
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.38
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.75
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-54.44
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.87
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65719
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86865
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92911
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Max),A,9.5
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.5
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,44.5
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,41.56
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,41.19
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,25.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,24.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80288
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82528
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82815
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Min),A,115.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Max),A,514.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,176.25
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,129.38
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,618.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,201.75
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,122.75
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,590.38
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,192.12
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.56
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84155
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91806
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9306
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Min),A,13.5
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Max),A,7.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.12
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.7
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.95
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Min),A,83.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Max),A,495.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,159.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Min),A,69.5
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Max),A,116.62
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Min),A,160.62
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Max),A,639.62
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.62
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Min),A,155.5
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Max),A,617.12
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.38
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.06
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99231
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97409
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95795
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Min),A,9.75
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Max),A,46.5
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,25.88
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,37.75
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,80.38
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.12
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.0
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.25
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-53.38
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.55935
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80435
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91742
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Max),A,10.25
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.75
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.44
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.44
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.31
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91403
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92584
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93393
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Min),A,99.38
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Max),A,190.38
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,137.88
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,111.75
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,212.12
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,155.12
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,113.0
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,215.38
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,156.75
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.93
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.0
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83059
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89267
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9332
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Min),A,22.38
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Max),A,8.62
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.75
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.75
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.69
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.11
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.33
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Min),A,80.25
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Max),A,178.62
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,121.88
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Min),A,58.62
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Max),A,104.5
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Min),A,139.88
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Max),A,261.38
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Min),A,158.5
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Max),A,265.5
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.25
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.88
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99063
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96707
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93744
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Min),A,10.25
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Max),A,46.62
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.38
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.12
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.62
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-46.81
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.56
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.58871
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82052
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92639
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Max),A,9.25
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.5
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.75
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.62
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.69
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91705
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93445
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94491
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Min),A,35.88
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Max),A,203.62
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,118.38
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,142.62
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,129.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,238.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,167.5
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,129.62
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,228.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,166.38
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.56
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84912
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89169
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94708
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
