Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Min),A,19.75
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Max),A,10.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.62
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.38
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.56
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.2
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Min),A,26.88
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Max),A,185.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,104.62
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Min),A,65.25
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Max),A,204.38
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Min),A,156.38
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Max),A,278.25
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.62
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Min),A,164.75
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Max),A,262.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.88
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.5
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.81
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99155
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96725
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.953
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Max),A,37.5
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,22.12
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,65.88
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.12
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.25
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.62
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.32
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63598
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82171
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91925
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,3.62
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.5
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.19
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.19
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91949
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93204
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93704
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Min),A,13.38
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Max),A,43.12
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,23.62
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,99.25
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,190.5
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,134.38
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,127.12
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,219.25
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,160.12
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,122.5
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,212.62
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,154.5
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.25
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.56
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85476
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90558
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96661
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Min),A,18.5
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Max),A,11.88
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.88
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.09
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.2
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.67
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Min),A,22.62
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Max),A,46.62
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.38
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Min),A,147.88
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Max),A,255.25
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.75
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Min),A,154.12
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Max),A,257.38
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Min),A,164.0
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Max),A,270.5
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.81
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98538
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93686
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91528
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Min),A,9.88
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Max),A,48.12
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,22.75
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,83.62
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,70.38
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.12
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.88
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.19
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63287
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80536
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91537
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.62
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.12
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.63
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.19
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92084
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93274
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93753
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Max),A,34.88
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,14.88
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,112.38
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,182.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,140.38
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,118.75
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,203.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,153.5
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,119.75
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,194.12
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,149.25
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.37
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78204
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93042
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95361
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Min),A,13.75
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Max),A,10.12
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.88
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Min),A,21.5
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Max),A,46.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,139.75
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,244.12
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,133.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,238.38
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,145.88
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,239.25
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.62
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.75
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.56
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97556
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87042
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81329
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Min),A,12.88
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Max),A,40.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,22.38
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-46.94
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.94
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6527
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82309
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91406
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.12
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.81
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.25
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.75
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91617
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92465
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94174
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Min),A,10.25
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Max),A,30.25
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,103.62
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,198.38
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,140.38
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,105.88
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,203.62
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,144.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,112.38
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,209.5
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,148.38
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.93
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77942
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89191
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86715
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Min),A,20.75
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Max),A,8.75
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.72
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.84
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Min),A,21.25
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Max),A,62.62
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.25
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,128.62
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,235.38
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.25
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,117.88
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,216.25
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,124.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,226.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.5
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.88
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.5
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96344
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86841
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66723
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Min),A,8.5
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Max),A,29.12
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,14.88
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.12
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.62805
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81799
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93021
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Max),A,6.25
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.25
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.0
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.44
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.87
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91785
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91983
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94464
