Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Max),A,20.25
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,100.75
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,170.12
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,125.62
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,101.12
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,181.25
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,133.62
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,105.12
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,182.25
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,134.75
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.31
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.44
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69448
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90939
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76538
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Min),A,16.0
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Max),A,7.0
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.58
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.89
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.95
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.08
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.23
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.17
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Min),A,18.38
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Max),A,35.5
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.62
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,117.38
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,192.88
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.88
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,114.38
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,194.25
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.75
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,115.0
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,199.25
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.12
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.31
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.38
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.38
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93701
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86612
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71118
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Max),A,31.5
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.19
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.69
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67239
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80481
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9335
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Max),A,5.75
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.12
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.69
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.19
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.31
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91672
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92096
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94339
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Max),A,22.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,97.38
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,208.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,125.38
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,100.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,238.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,133.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,103.25
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,233.75
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,134.38
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.38
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71734
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91254
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77154
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Min),A,16.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Max),A,7.12
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.88
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.16
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.97
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.56
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.08
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.86
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Min),A,18.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Max),A,35.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.25
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,116.25
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,230.75
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.12
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,112.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,249.25
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.25
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,113.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,242.75
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.75
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.75
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.94
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.12
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90805
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86383
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66946
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Max),A,26.75
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-46.5
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71872
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79385
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92239
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Max),A,13.75
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,6.62
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.57
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.75
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.69
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91382
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91141
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94137
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Min),A,11.88
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Max),A,37.62
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,16.75
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,83.12
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,175.5
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,116.5
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,81.75
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,179.62
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,118.0
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,90.88
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,186.12
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.38
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.63
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71124
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90228
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76129
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Min),A,15.75
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Max),A,7.25
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.98
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.42
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.19
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.62
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.55
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.84
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Min),A,18.62
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Max),A,41.75
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.62
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,106.62
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,190.88
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.25
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,93.0
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,192.12
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,100.38
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,195.75
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.88
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.13
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.62
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-55.63
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95456
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85388
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63198
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Max),A,30.12
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,14.75
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.88
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64172
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75055
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89636
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Max),A,9.38
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.12
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.25
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.63
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.69
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.37
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89313
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8887
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92386
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Min),A,10.88
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Max),A,33.5
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,16.75
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,75.25
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,166.25
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.88
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,77.5
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,184.62
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,80.75
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,209.88
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.5
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.18
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.56
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69284
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83008
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77755
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Min),A,15.75
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Max),A,6.75
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.25
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.98
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.8
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.19
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.06
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.64
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.17
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Min),A,17.12
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Max),A,46.25
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,94.88
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,184.38
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.62
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,87.88
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,191.38
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,88.88
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,217.38
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.31
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.88
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-56.37
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94751
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83368
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61837
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Max),A,36.62
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,14.88
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-53.19
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.75
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.59112
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75906
