Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90668
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Max),A,12.62
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,4.25
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,5.62
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.13
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.37
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88827
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89197
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92126
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Max),A,23.88
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.12
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,76.12
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,132.75
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.75
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,76.75
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,148.12
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.62
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,80.88
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,144.38
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.75
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.44
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.69
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72473
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8269
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80008
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Min),A,15.38
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Max),A,6.75
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.94
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.72
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.94
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.0
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.52
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.22
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Min),A,18.12
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Max),A,43.62
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.75
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,95.5
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,154.5
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.12
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,88.38
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,156.25
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.88
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,90.75
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,152.88
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.81
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.69
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92889
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84839
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63088
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Max),A,30.25
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,14.12
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.06
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.88
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.62557
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80517
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9071
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.5
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.81
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.94
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90558
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91269
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93845
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Min),A,12.38
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Max),A,41.88
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,94.75
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,158.38
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,116.88
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,97.25
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,167.38
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,119.12
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,102.5
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,184.88
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,125.25
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.75
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.06
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70141
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83081
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84051
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Min),A,15.5
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.62
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.81
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.34
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.03
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.75
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.2
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.78
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Min),A,18.12
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Max),A,44.5
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.62
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,110.62
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,182.0
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.88
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,107.25
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,179.0
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.25
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,111.75
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,193.75
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-54.06
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94064
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84872
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60757
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Max),A,25.88
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.62
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-55.93
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6069
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80456
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91131
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Max),A,7.0
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.12
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,2.75
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.0
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.94
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.43
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91296
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91321
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94217
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Max),A,48.5
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,21.12
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,99.0
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,170.12
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,125.75
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,95.25
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,179.5
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,123.5
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,104.75
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,183.62
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,133.88
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.94
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.94
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68923
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8587
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80999
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Min),A,16.12
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Max),A,7.0
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.75
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.25
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.84
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.44
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.19
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.56
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.27
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Min),A,18.0
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Max),A,48.25
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.12
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,115.0
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,191.25
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.25
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,104.75
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,197.88
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.75
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,114.5
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,199.38
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.44
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.19
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.25
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95612
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82739
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62219
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Min),A,8.62
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Max),A,31.75
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-50.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.62936
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80487
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91299
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Max),A,9.12
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.38
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.12
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.06
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.81
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.56
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90759
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90912
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93902
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Min),A,16.88
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Max),A,29.88
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,20.12
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,98.62
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,208.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,124.12
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,95.38
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,219.5
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,122.25
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,103.75
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,228.5
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.88
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.44
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.93
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.5
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73422
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86835
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81769
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Min),A,16.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Max),A,7.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.52
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.7
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.72
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.05
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.77
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.12
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Min),A,19.25
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Max),A,42.88
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.88
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,116.75
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,228.38
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.75
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,104.5
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,229.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,114.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,238.62
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.37
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.5
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.88
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94726
