Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83285
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69931
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Max),A,26.88
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80398
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81305
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91244
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Max),A,9.88
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,6.5
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.12
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.94
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.25
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90515
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90808
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93588
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Min),A,15.5
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Max),A,24.62
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,18.75
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,98.62
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,208.88
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,124.88
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,94.5
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,221.25
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,122.38
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,102.0
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,240.62
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.75
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.5
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.94
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72238
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90759
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80108
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Min),A,16.25
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.83
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.78
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.44
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.19
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.73
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.27
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Min),A,18.25
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Max),A,41.5
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.38
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Min),A,113.88
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Max),A,226.62
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Min),A,105.88
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Max),A,233.12
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.12
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Min),A,111.75
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Max),A,257.88
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.62
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.94
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.69
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.75
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95126
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84741
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67678
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Max),A,36.12
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.88
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89123
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81521
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91437
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Max),A,9.12
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.88
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.12
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,22.06
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.25
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.81
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90744
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92456
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93744
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Min),A,8.38
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Max),A,19.38
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,10.88
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,100.12
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,176.25
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,126.75
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,103.25
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,189.62
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,133.5
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,102.5
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,182.25
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,130.62
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.62
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.75
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68695
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93725
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79675
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Min),A,16.75
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Max),A,7.25
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.75
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.38
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.64
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.72
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.88
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.03
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.14
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.05
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Min),A,17.62
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Max),A,36.88
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.62
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,117.75
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,196.12
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.38
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,115.5
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,200.12
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.75
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,112.38
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,191.5
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.69
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.5
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.88
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95505
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8284
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67788
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Max),A,32.38
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.62
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90448
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79724
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91318
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Max),A,10.25
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.88
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.5
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.75
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.12
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,21.62
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.75
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.94
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91025
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91598
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93671
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Min),A,8.62
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Max),A,26.12
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,103.25
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,195.5
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,129.38
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,94.38
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,200.75
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,127.12
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,99.5
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,198.62
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.38
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.56
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74316
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86847
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79449
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Min),A,15.38
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Max),A,6.88
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.62
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.5
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.59
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.67
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.83
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.84
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.05
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Min),A,17.62
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Max),A,51.25
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.75
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Min),A,120.38
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Max),A,214.38
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Min),A,104.12
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Max),A,213.25
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Min),A,108.12
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Max),A,206.38
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.75
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.56
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.56
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92996
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82782
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70535
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Max),A,29.0
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.88
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.0
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74865
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81357
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91369
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Max),A,5.88
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,4.88
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,5.12
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.62
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.25
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.19
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.0
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9107
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91125
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93289
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Min),A,12.38
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Max),A,26.62
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,17.38
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,102.62
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,190.0
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,135.12
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,96.5
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,183.88
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,128.5
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,98.25
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,180.62
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.75
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.69
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.06
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75482
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84576
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76425
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Min),A,14.88
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Max),A,6.62
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.98
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.42
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.53
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.86
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.64
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.83
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
