Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Min),A,19.62
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Max),A,50.5
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Min),A,119.12
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Max),A,210.5
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Min),A,105.88
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Max),A,201.62
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Min),A,107.0
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Max),A,190.75
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.88
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.25
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.38
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92923
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84695
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67117
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Max),A,26.12
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,11.88
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.62
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.44
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.60485
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82202
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91556
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Max),A,12.0
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,22.25
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.38
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.06
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90146
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90851
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92938
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Min),A,12.38
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Max),A,370.25
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,31.88
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,393.12
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,120.75
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,93.38
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,189.5
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,137.12
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,95.12
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,180.88
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,136.62
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.56
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.5
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75442
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8222
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7709
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Min),A,14.88
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Max),A,6.38
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.52
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.28
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.88
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.7
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.84
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.67
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Min),A,17.88
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Max),A,373.25
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.75
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Min),A,27.62
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Max),A,401.5
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Min),A,106.0
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Max),A,198.0
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.75
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Min),A,104.0
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Max),A,198.12
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.81
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.56
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9548
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84491
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66558
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Max),A,26.38
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.75
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.88
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-51.06
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.55215
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80609
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9078
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Max),A,7.25
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,3.25
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,23.19
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.19
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.44
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89413
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90192
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92792
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Min),A,74.88
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Max),A,154.12
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,103.62
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,91.5
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,179.0
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,125.12
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,93.62
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,179.25
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.75
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.87
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.69
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78897
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83783
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79178
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Min),A,14.88
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Max),A,7.0
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.55
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.81
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.8
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.08
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.06
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.23
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Min),A,62.5
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Max),A,145.75
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Min),A,29.12
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Max),A,54.25
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Min),A,101.88
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Max),A,190.0
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.75
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Min),A,102.75
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Max),A,187.88
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.12
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.31
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.94
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.88
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92486
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82919
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69421
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Max),A,28.75
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,11.75
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-57.13
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.5194
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80746
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91495
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Max),A,8.88
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.62
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.94
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.75
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.81
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89865
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90326
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92544
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Min),A,83.25
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Max),A,167.12
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,112.25
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,102.0
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,194.62
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,133.5
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,102.25
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,191.0
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,132.75
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.31
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.94
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75488
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83328
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80826
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Min),A,14.62
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Max),A,6.88
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.19
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.7
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.56
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.11
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.52
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.11
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Min),A,68.88
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Max),A,170.75
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,109.12
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,27.88
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,56.62
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,111.75
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,212.25
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.12
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,111.62
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,199.75
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.0
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.81
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.81
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94977
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84329
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72183
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Min),A,8.38
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Max),A,27.75
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.88
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-62.87
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.19
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.54119
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81744
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92459
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,2.75
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.12
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.12
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.63
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.901
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90399
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92685
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Min),A,85.25
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Max),A,168.88
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,113.62
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,100.38
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,196.75
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,135.25
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,102.75
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,195.38
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.75
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.25
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.69
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
