Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75967
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89081
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78817
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Min),A,15.75
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Max),A,6.62
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.91
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.33
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.05
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.59
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.36
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.77
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Min),A,70.0
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Max),A,164.88
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,107.75
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Min),A,31.38
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Max),A,59.25
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.38
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Min),A,109.62
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Max),A,208.12
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Min),A,112.38
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Max),A,213.75
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.12
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.94
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.56
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.12
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95187
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85083
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70217
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Max),A,28.75
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.5
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61669
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8128
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91955
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,3.88
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,21.94
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.06
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.56
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90106
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9035
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92685
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Min),A,83.62
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Max),A,152.38
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,108.12
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,100.62
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,186.12
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,128.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,101.25
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,179.88
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,128.38
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.31
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79586
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90649
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79367
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Min),A,15.25
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Max),A,6.75
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.7
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.8
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.42
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.06
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.52
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Min),A,71.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Max),A,144.38
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,101.62
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Min),A,30.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Max),A,59.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.88
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Min),A,111.75
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Max),A,196.25
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Min),A,110.88
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Max),A,187.5
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.31
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.44
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.5
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96066
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83087
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66598
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Max),A,28.88
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,13.88
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.31
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.94
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61282
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80151
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Max),A,12.0
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,4.75
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,3.75
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,22.0
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.75
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.75
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90311
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90527
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92636
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Min),A,75.75
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Max),A,138.62
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,103.75
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,89.88
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,163.88
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,121.75
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,91.12
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,163.0
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.62
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.94
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.56
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76245
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9086
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76785
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Min),A,14.75
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Max),A,6.75
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.41
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,254.45
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.45
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.78
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.69
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.84
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Min),A,62.25
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Max),A,135.25
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Min),A,30.12
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Max),A,54.25
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.12
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Min),A,100.0
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Max),A,175.12
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.25
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Min),A,99.88
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Max),A,175.88
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.38
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-54.25
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95721
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84778
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63861
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Max),A,26.5
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.19
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61312
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81018
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91095
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,3.62
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,21.5
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.68
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.06
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90426
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90665
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93454
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Min),A,81.12
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Max),A,186.75
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,106.5
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,91.25
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,225.25
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,121.0
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,100.25
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,242.62
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,129.38
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.5
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.31
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75665
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86517
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75888
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Min),A,15.0
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Max),A,6.75
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,252.06
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,254.0
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.14
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.34
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,254.27
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.41
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.36
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,253.27
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Min),A,66.38
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Max),A,185.12
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,99.88
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Min),A,30.62
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Max),A,54.62
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.75
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Min),A,102.5
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Max),A,242.25
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.25
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Min),A,109.25
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Max),A,250.0
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.19
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.38
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.19
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94211
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85632
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63754
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Max),A,28.38
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.06
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61544
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82269
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91662
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Max),A,12.0
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.12
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.56
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.0
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.63
