Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.901
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90738
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93466
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Min),A,78.88
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Max),A,168.62
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,108.5
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,102.75
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,226.5
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,132.5
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,112.12
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,233.5
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,139.88
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.19
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.5
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81228
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84308
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76953
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Min),A,17.25
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.23
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.83
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.34
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.06
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.73
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.25
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,67.38
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,157.88
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,31.75
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,71.88
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,113.12
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,235.0
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,120.62
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,241.0
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.38
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.93
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-51.38
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94403
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85281
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65295
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Max),A,27.25
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,11.75
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-53.62
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.12
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.59429
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82571
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91901
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Max),A,9.38
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.75
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,3.75
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,24.5
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.75
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.88
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8963
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90491
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93344
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Min),A,20.5
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Max),A,141.12
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,47.12
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,146.38
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.75
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,102.25
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,190.38
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,135.12
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,111.0
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,196.62
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,142.0
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.87
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.5
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75866
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8703
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78393
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Min),A,15.38
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Max),A,6.5
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.5
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.69
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.86
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.02
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.16
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.05
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Min),A,22.75
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Max),A,138.25
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.25
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,52.0
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,158.75
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,113.12
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,201.12
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.38
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,120.0
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,205.62
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.31
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.38
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.62
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95477
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84967
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63046
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Max),A,33.12
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,13.88
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.25
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.60211
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82336
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91943
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Max),A,5.5
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.25
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,22.62
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.88
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.63
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90365
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90851
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93606
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Min),A,17.5
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Max),A,31.62
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,21.75
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,89.25
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,174.5
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,118.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,105.12
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,200.88
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,134.25
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,111.88
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,207.25
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,141.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.37
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.94
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.56
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75769
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85595
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79864
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Min),A,17.25
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Max),A,6.62
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.38
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.59
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.91
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.97
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.25
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.94
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.27
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Min),A,21.12
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Max),A,38.5
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.62
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,108.5
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,193.62
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,115.5
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,211.88
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.62
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,121.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,216.62
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.19
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.44
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-53.56
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92782
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85888
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68936
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Max),A,26.38
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-50.88
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63253
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80722
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91711
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,22.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.68
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.56
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89941
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90268
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93256
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Min),A,17.12
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Max),A,26.88
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,19.88
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,96.12
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,173.25
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,128.38
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,94.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,184.25
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,134.62
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,104.62
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,191.25
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,142.5
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.94
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.75
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79528
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82837
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84302
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Min),A,14.62
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.55
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.86
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.78
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.03
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.17
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.11
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Min),A,19.62
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Max),A,47.75
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.25
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Min),A,108.62
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Max),A,193.12
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Min),A,104.88
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Max),A,197.5
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Min),A,114.88
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Max),A,209.12
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.31
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.56
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94366
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84466
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65154
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Max),A,29.88
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,13.88
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.0
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.5
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
