Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61578
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81643
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91339
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Max),A,4.75
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.75
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,23.06
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.81
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.75
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.0
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89407
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9006
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93002
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Min),A,16.75
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Max),A,25.5
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,19.38
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,99.0
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,156.38
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,126.5
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,94.88
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,157.88
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,126.62
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,104.0
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,162.62
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,133.38
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.25
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.5
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75952
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88302
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81439
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Min),A,15.62
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Max),A,6.5
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.44
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.47
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.55
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.77
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.8
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.73
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Min),A,19.75
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Max),A,42.25
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.88
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Min),A,116.5
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Max),A,183.38
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Min),A,106.0
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Max),A,174.25
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.62
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Min),A,114.0
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Max),A,180.62
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.88
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.0
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-51.94
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94504
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85083
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64987
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Min),A,8.38
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Max),A,29.62
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.06
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.60012
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80472
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90616
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Max),A,9.12
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,21.25
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.38
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.63
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89294
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89837
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92691
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Min),A,15.88
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Max),A,26.38
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,96.62
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,176.38
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.12
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,92.0
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,175.0
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,120.0
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,101.12
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,181.75
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,127.38
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.07
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.5
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75985
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91986
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8266
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Min),A,15.62
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Max),A,6.75
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.84
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.53
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.94
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.81
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.92
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.78
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Min),A,17.38
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Max),A,40.12
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.88
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Min),A,112.25
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Max),A,191.12
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.25
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Min),A,103.25
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Max),A,187.38
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.75
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Min),A,112.12
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Max),A,193.0
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.62
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-52.0
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95193
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83929
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75189
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Max),A,28.38
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,15.5
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-52.75
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64135
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82437
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91727
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Max),A,8.5
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.12
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.25
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.56
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.75
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.0
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90042
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90997
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94095
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Min),A,18.0
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Max),A,40.75
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,24.88
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,107.75
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,243.0
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,134.5
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,103.88
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,253.75
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,132.0
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,113.62
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,259.75
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,143.12
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.5
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.94
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79651
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9093
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82086
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Min),A,15.88
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Max),A,6.62
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.41
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.95
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.42
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.25
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.53
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.2
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Min),A,20.5
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Max),A,58.62
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.38
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,125.25
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,266.38
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.62
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,114.75
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,264.12
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.25
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,123.75
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,278.5
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.75
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.12
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.5
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9396
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84741
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69317
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Max),A,32.5
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,12.38
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.37
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63409
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82861
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91934
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Max),A,8.5
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,5.38
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.94
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.44
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.0
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,12.0
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90314
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91229
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93548
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Min),A,12.38
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Max),A,27.88
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,107.62
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,235.5
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,144.12
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,100.62
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,235.75
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,140.62
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,106.0
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,237.12
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,143.75
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.87
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.31
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76043
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8406
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80706
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Min),A,15.62
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Max),A,6.5
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.95
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.77
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.22
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.09
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.23
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.2
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Min),A,20.0
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Max),A,45.25
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.75
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Min),A,121.25
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Max),A,254.88
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.12
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Min),A,111.12
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Max),A,252.5
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.62
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Min),A,116.88
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Max),A,247.62
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.44
