Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.88
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94745
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8548
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69061
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Max),A,25.75
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-57.56
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68054
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83804
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92001
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.5
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,3.88
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.87
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.13
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.06
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,13.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90448
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91113
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93094
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Max),A,39.12
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,111.38
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,202.12
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,151.88
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,105.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,201.12
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,149.38
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,103.62
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,201.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,147.5
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.13
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.31
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75927
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82492
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77807
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Min),A,14.62
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Max),A,6.5
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,252.03
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,253.47
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.41
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.91
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.58
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.02
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.27
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Min),A,15.5
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Max),A,40.62
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Min),A,128.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Max),A,229.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.12
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Min),A,115.75
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Max),A,221.88
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Min),A,112.62
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Max),A,212.38
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.75
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.0
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.19
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.56
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95682
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85492
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68569
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Min),A,8.38
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Max),A,29.5
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,12.0
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.88
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-49.44
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63226
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82589
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92023
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Max),A,6.88
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,2.75
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,3.62
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,26.81
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.94
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.0
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,13.0
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.0
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90103
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91528
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92724
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Min),A,4.12
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Max),A,20.25
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,9.62
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,109.38
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,203.75
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,149.5
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,106.62
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,211.12
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,153.88
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,105.0
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,199.88
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,145.75
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.31
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.44
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79635
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85086
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77218
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Min),A,14.62
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Max),A,6.88
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.05
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.98
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.12
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.44
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.44
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.42
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Min),A,15.5
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Max),A,43.38
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.62
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Min),A,124.25
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Max),A,225.38
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.88
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Min),A,117.5
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Max),A,222.75
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.25
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Min),A,114.0
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Max),A,208.75
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.38
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.5
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94546
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84057
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69952
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Max),A,24.62
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.94
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61672
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81109
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89703
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,5.75
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,25.62
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.44
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.38
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,12.0
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.0
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9053
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92215
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93335
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Min),A,5.38
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Max),A,24.25
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,10.38
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,101.25
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,193.62
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,150.38
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,107.62
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,205.0
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,157.25
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,105.62
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,197.12
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,151.0
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.37
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.62
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75918
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83371
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81488
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Min),A,14.88
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Max),A,7.12
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.56
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.95
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.69
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.39
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.98
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.55
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Min),A,15.62
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Max),A,38.12
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.88
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Min),A,118.88
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Max),A,218.38
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.38
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Min),A,119.0
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Max),A,222.88
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Min),A,114.62
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Max),A,210.0
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.12
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.44
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.94
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94281
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8464
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71099
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Max),A,30.5
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.44
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.75
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64324
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82794
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91455
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,21.75
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.31
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.19
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,12.0
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89346
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90655
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93094
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Min),A,12.0
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Max),A,40.38
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,101.0
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,241.12
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,143.38
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,105.5
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,234.38
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,138.62
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,107.0
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,270.0
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,146.0
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.87
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.62
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77905
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8262
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76361
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Min),A,15.5
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.56
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.7
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
930415,Falkland Close Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.81
