Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.31
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75384
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82785
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93503
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Min),A,15.38
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.55
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.66
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.95
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.11
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.17
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.44
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,20.38
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,44.38
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.25
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,20.62
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,42.75
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.62
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,26.88
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,51.62
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,38.38
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,69.75
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.12
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.87
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-57.13
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95642
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85895
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71627
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Max),A,28.25
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,14.25
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-54.13
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.81
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.44417
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.53805
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81198
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Max),A,8.5
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,5.38
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.37
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89841
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86377
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87027
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Min),A,16.62
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Max),A,44.5
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,23.12
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.88
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.0
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.37
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70959
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83322
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9509
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Min),A,16.12
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Max),A,8.62
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.73
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,253.88
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.0
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.16
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.38
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.38
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.66
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.72
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.81
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,21.12
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,50.25
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.38
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,20.0
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,40.5
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.38
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,26.62
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,76.38
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,44.62
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,83.88
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.88
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.69
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-57.31
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96265
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85608
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70224
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Max),A,29.88
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-67.5
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.87
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.46603
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55145
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80972
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Max),A,8.38
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.88
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.88
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.0
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89676
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85452
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87039
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Min),A,17.38
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Max),A,31.62
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,23.88
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.44
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.12
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73736
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86978
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91733
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Min),A,13.25
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,253.53
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,254.64
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.31
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.98
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,255.03
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.62
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,253.42
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,254.47
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.97
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,20.0
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,44.0
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.88
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,21.12
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,51.5
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.88
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,27.25
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,60.25
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,38.62
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,65.5
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95813
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84048
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74807
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Max),A,38.75
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.88
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-62.87
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,38.25
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.75
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.40917
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5433
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82232
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Max),A,8.62
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.12
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.25
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.94
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83267
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92804
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87729
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Max),A,112.88
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,20.88
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,117.12
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.31
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.94
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74432
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89331
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94611
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Min),A,13.38
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,253.12
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,254.33
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.64
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.3
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,254.56
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.81
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,252.7
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,253.92
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.3
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,17.38
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,114.62
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.75
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,20.5
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,130.5
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.38
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,27.38
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,68.88
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,38.25
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,71.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.44
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.69
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.69
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94327
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8461
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76486
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Max),A,31.12
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,14.62
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-63.75
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.5
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.46761
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56481
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81521
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
