Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.94
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.38
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90677
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86514
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8742
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Max),A,29.62
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.19
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.44
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.37
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70123
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87198
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93298
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Min),A,16.0
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,252.42
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,254.25
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.38
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.8
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,254.36
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.67
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,252.34
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,253.75
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.08
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,17.12
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,53.62
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.25
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,36.0
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,71.12
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,27.62
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,63.12
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,39.5
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,71.12
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.75
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.44
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.13
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.81
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96085
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84845
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76931
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Max),A,33.62
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,14.88
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-56.87
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.94
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.56
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.50414
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55801
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81305
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Max),A,6.62
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.31
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.88
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90576
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85614
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8721
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Min),A,20.38
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Max),A,31.88
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,23.38
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.31
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.44
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.44
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7044
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91467
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92978
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Min),A,16.5
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Max),A,8.5
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,253.36
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,255.3
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.33
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.72
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,255.66
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.69
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,253.02
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,254.95
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.03
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,18.62
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,52.5
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.12
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,40.75
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,74.62
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,27.5
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,59.88
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,38.62
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,82.88
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.75
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.0
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.63
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.12
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96527
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84927
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77868
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Max),A,27.12
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,15.88
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.88
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-51.25
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.87
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.54549
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.58599
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81848
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Max),A,7.25
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.62
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,5.0
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.06
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.25
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90201
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86712
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8916
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Min),A,21.25
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Max),A,28.38
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,24.12
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.88
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.06
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.12
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.93
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74337
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86081
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94708
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Min),A,14.25
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,254.08
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,255.44
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.73
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,254.52
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,255.61
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.05
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,253.7
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,254.91
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.34
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,25.88
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,50.25
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.12
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,41.75
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,80.88
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,26.88
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,62.62
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.62
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,45.88
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,77.75
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.88
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.06
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.31
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94611
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85574
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76703
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Max),A,28.75
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,14.62
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-57.75
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.55727
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62704
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84695
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,5.38
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.31
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89984
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93622
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9332
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Max),A,25.75
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,14.25
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.5
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.25
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.12
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,73.5
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.56
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.5
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.81
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70129
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82431
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93429
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Min),A,15.62
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,252.84
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,254.95
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.92
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.12
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,255.06
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.03
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,252.7
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,254.45
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.36
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,17.38
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,43.12
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.75
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,44.88
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,100.62
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,31.0
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,93.5
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,42.38
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,100.38
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.25
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.31
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.56
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95029
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85299
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77353
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Max),A,28.38
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,14.38
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.62
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
