Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-76.88
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.43951
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6177
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84265
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Max),A,9.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.62
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.37
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.25
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89926
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90478
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93008
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Max),A,31.38
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,22.75
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,106.75
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,93.88
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,112.62
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.38
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.25
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.25
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72015
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82278
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92691
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Min),A,15.62
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,252.41
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,253.64
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.2
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.73
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,254.06
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.5
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.8
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,253.09
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.55
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,22.38
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,48.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,43.38
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,131.12
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,30.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,102.25
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,44.5
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,121.5
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.44
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.81
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96768
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85171
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74908
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Max),A,28.25
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,14.75
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-79.87
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.50857
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63076
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84549
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.13
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.25
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89731
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90076
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93457
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Min),A,19.62
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Max),A,32.62
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,107.5
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,85.62
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,96.0
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.12
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.25
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.44
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7221
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84738
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94876
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Min),A,17.0
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,252.69
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,253.95
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.44
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.0
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,254.39
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.8
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,252.2
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,253.48
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.91
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,22.88
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,51.62
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.75
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,46.38
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,128.38
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,31.75
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,95.88
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,51.25
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,120.38
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.56
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.69
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.94
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95663
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84662
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71981
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Max),A,38.88
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,15.25
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-73.44
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.44
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.46343
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64721
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84176
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Max),A,9.88
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,6.25
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.44
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89685
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89743
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93356
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Min),A,19.88
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Max),A,31.12
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,24.75
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.38
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,81.75
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.31
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.25
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69683
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83407
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92752
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Min),A,16.5
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Max),A,9.38
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.81
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,253.14
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.16
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.47
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.36
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.52
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,22.12
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,57.0
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.12
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,51.0
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,102.62
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,33.12
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,101.38
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,50.25
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,107.75
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.25
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-58.13
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94165
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85104
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7243
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Max),A,27.0
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.68
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.44646
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63143
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85006
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Max),A,8.62
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.12
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.31
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.75
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9006
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93497
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93219
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Max),A,30.0
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.12
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.38
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.38
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.75
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.38
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.94
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.31
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73434
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90237
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94849
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Min),A,13.88
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Max),A,7.12
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.72
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.86
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.83
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.97
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.06
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.98
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,19.62
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,42.75
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.12
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,44.12
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,100.5
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,33.25
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,99.38
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,50.75
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,102.75
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
