Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.94
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.81
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96042
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85385
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71997
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Max),A,41.75
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.0
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.0
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.81
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45309
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62551
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84149
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.25
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.19
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90439
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91556
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93219
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Max),A,30.5
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,21.88
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,81.62
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.38
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.38
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.38
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.12
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69375
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86722
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92581
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Min),A,15.25
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.59
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,253.19
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.94
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.19
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.05
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.28
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,19.75
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,58.62
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,44.5
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,100.25
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,32.5
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,90.38
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,43.88
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,95.88
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.44
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.19
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-56.37
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94943
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86661
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72015
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Max),A,27.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-61.44
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.4118
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63131
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84472
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Max),A,9.25
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,2.75
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,5.38
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.69
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8988
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90027
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9314
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Min),A,16.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Max),A,30.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,23.62
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,81.12
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,77.12
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.75
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.81
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.75
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7377
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.819
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91986
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Min),A,15.25
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.66
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,253.41
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.77
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.56
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.86
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.61
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,21.75
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,54.25
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.62
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,46.62
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,115.25
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,32.88
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,88.62
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,46.75
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,102.38
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.44
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.69
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9537
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8652
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71569
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Max),A,30.75
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,14.88
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-60.44
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.25
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.31
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42846
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63534
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84573
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Max),A,12.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,4.38
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,6.88
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89908
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90057
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93237
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Min),A,19.88
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Max),A,31.12
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.25
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.5
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.12
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.81
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.5
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74041
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82678
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94714
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Min),A,13.5
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,252.61
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,253.73
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.17
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.8
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,254.08
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.89
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,253.05
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.5
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,24.88
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,57.25
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.88
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,47.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,109.25
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,32.25
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,87.75
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,49.88
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,103.88
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.62
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.12
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96124
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8688
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72882
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Max),A,25.38
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-56.56
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.25
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.56
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.52453
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63192
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85144
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.31
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89828
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93552
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93274
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Max),A,29.38
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,104.38
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.0
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,92.75
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.12
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.06
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69854
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87066
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92071
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Min),A,15.38
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
