Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.77
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,253.41
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.11
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.61
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.17
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.58
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,19.12
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,43.5
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,28.38
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,43.62
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,122.0
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,44.38
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,112.12
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,51.5
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,116.5
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.31
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.69
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-55.19
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95053
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86026
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70242
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Max),A,29.88
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.13
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45205
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6311
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84674
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Max),A,6.12
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,2.38
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.87
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.25
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89926
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90335
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93463
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Min),A,8.38
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Max),A,31.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,23.88
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,91.38
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,101.62
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,89.75
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.69
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.31
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6864
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86654
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95084
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Min),A,14.25
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.88
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,253.25
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.52
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.75
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.56
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.67
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,18.88
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,55.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.62
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,48.38
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,117.5
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,32.25
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,120.62
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,51.88
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,115.12
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.31
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.25
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.12
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95142
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85699
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71527
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Min),A,8.5
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Max),A,27.25
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-68.12
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.44
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42904
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62219
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84506
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Max),A,7.38
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.75
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,21.62
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.94
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89837
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90317
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93484
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Min),A,19.5
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Max),A,31.62
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.88
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.12
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.38
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.94
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.88
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73077
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87457
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93515
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Min),A,19.5
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Max),A,8.88
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.83
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,253.03
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.3
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.73
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.33
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Min),A,21.25
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Max),A,54.5
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.88
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,45.62
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,101.5
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,32.12
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,81.12
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,46.75
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,98.38
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.19
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-56.87
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9631
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85949
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71319
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Min),A,8.62
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Max),A,30.88
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,15.25
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-74.88
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.44
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.46395
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63928
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84344
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Max),A,9.75
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,5.0
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.44
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.43
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89944
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90701
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92856
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Max),A,30.75
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,102.12
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.75
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.88
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.38
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.06
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.0
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69064
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90146
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94199
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Min),A,17.25
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.03
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.86
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.39
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.38
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.14
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.03
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Min),A,18.5
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Max),A,56.75
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.88
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,47.25
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,127.0
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,32.75
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,96.12
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,49.62
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,111.25
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.56
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.69
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95801
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85965
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75879
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Max),A,29.38
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,13.88
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.62
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.75
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45638
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63973
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82971
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Max),A,12.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,4.25
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.75
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.5
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.69
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90268
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93845
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93097
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Max),A,29.88
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,14.12
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,87.5
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,88.88
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
