Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,82.12
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.88
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.5
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69519
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83075
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93088
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Min),A,13.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.77
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.02
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.52
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.83
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.44
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Min),A,17.25
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Max),A,50.38
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,28.62
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,47.12
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,113.75
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,32.75
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,99.38
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,49.25
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,107.88
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.13
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.12
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.25
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.944
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85507
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74069
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Min),A,8.25
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Max),A,30.38
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.25
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.62
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.52877
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65225
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84436
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.0
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.25
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89664
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90225
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93179
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Min),A,19.38
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Max),A,31.88
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,24.88
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,81.0
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,71.25
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.38
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.25
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.75
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73837
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8309
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91809
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Min),A,16.5
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Max),A,7.38
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.53
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,253.16
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.17
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.52
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.86
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.33
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Min),A,22.25
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Max),A,53.88
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.75
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,42.62
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,105.38
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,31.25
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,88.38
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,48.88
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,95.5
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.81
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.69
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-51.25
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95938
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86365
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73455
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Min),A,8.5
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Max),A,34.62
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,15.62
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.62
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.75
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.5
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.19
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.54284
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64669
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84256
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Max),A,6.38
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.0
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.94
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90048
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90494
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93442
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Min),A,19.75
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Max),A,31.38
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,24.62
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,86.88
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.38
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,74.62
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.25
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.12
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.37
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68759
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82931
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94815
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Min),A,13.5
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.75
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,254.23
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.0
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.23
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,254.75
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.39
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.11
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,253.58
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Min),A,24.62
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Max),A,56.0
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.62
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,46.75
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,114.5
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,32.38
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,98.0
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,49.62
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,98.25
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.5
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.56
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.69
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95465
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85852
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Min),A,8.25
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Max),A,28.12
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.31
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.13
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57693
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6376
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84125
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Max),A,6.12
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.25
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,5.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.87
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.88
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90234
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91632
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93588
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Max),A,31.62
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.12
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,77.62
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.62
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.06
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.19
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68859
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81888
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92813
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Min),A,15.88
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,252.39
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,254.19
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.38
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.3
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,255.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.62
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.47
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,253.59
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.56
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Min),A,22.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Max),A,51.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.62
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,48.12
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,101.62
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,31.5
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,91.25
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,42.25
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,101.12
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.13
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.0
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94861
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85568
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75888
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Max),A,27.62
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,16.62
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.62
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.44
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.48824
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6636
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84842
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Max),A,13.5
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
