Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.12
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.13
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89831
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92999
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93478
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Max),A,30.12
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,15.88
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.0
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.88
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.88
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,71.88
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.88
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.0
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.19
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75824
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86346
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93252
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Min),A,15.38
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,252.52
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,254.48
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.53
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.31
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,254.66
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.59
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.78
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.92
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.92
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,18.75
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,55.25
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,33.75
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,50.38
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,105.25
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,32.75
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,94.62
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,50.5
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,97.12
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.5
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.12
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.06
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94043
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85885
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74957
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Min),A,9.75
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Max),A,30.88
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,18.25
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-80.69
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.75
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.4341
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65902
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84298
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Max),A,8.75
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,6.38
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.25
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90079
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9042
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93164
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Min),A,19.5
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Max),A,30.12
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,23.75
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,81.38
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.38
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.62
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.44
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.62
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68823
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9017
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94321
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Min),A,14.0
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,6.12
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,253.55
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,255.78
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.83
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.86
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,256.03
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.08
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,253.0
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,255.3
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.34
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,28.88
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,55.62
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.38
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,49.25
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,106.5
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,32.12
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,80.88
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,50.25
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,103.75
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.88
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.12
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.75
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96872
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8587
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75848
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Max),A,33.38
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-61.75
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.06
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.4436
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63729
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84372
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Max),A,9.75
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,7.25
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.62
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.37
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89953
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90408
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93072
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Min),A,10.75
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Max),A,29.75
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,24.75
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.0
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.25
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.25
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.56
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.94
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71817
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85614
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93994
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Min),A,20.25
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Max),A,9.75
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,254.33
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,256.02
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.34
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,254.11
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,255.86
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.28
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,253.69
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,255.27
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.56
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,25.12
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,54.5
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.12
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,43.75
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,102.25
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,31.5
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,84.12
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,42.5
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,103.75
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.69
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95694
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85006
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69247
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Max),A,28.12
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,13.88
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-64.69
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.94
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45956
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62747
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.845
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,3.75
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.87
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.19
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90204
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91821
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93848
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Min),A,10.25
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Max),A,30.75
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,20.88
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,104.75
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,99.25
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,98.88
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.87
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.5
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69821
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84704
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92511
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Min),A,16.12
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,253.69
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,254.97
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.38
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.45
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,254.75
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.16
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,252.72
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,253.97
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.39
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,17.25
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,52.88
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.12
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,44.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,125.12
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,32.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,109.5
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,44.75
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,116.38
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.06
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.56
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-57.31
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95044
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84598
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70791
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Max),A,34.5
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
