Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-60.37
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.69
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.43673
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62707
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84656
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Max),A,6.5
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,2.38
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.25
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.56
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.75
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90079
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93439
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93527
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Max),A,30.5
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,16.25
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,82.62
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.5
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,78.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.62
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.44
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.94
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68762
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83459
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95215
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Min),A,15.38
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Max),A,9.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,252.59
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,254.61
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.67
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.64
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,254.09
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.45
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.89
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,253.42
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.55
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,20.88
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,50.38
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,30.38
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,45.12
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,100.12
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,31.62
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,101.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,50.12
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,103.62
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-57.31
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94836
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85064
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70031
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Max),A,30.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,13.88
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-61.5
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.37
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.4609
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63284
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84176
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Max),A,9.12
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,5.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.81
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.31
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90533
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90558
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93222
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Min),A,21.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Max),A,29.75
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,24.62
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,106.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,85.38
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,88.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.5
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.13
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.19
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72818
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85406
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92685
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Min),A,17.5
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.88
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,253.52
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.83
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.05
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.33
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.44
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.81
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,20.75
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,53.62
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,46.25
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,136.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,30.75
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,102.25
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,43.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,112.38
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.75
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.62
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96246
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87362
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68051
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Max),A,24.75
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,12.38
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-84.81
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.46911
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61862
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83935
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Max),A,6.5
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,2.75
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.12
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.31
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89993
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90686
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93439
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Min),A,21.38
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Max),A,31.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,24.75
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.5
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.88
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,79.62
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.25
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.25
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.62
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6911
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86456
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92328
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Min),A,16.38
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,252.42
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,253.69
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.19
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.25
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.62
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.3
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.38
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,20.75
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,49.12
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,46.12
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,109.62
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,34.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,90.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,49.62
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,104.5
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.5
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.81
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-59.19
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94589
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86883
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67535
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Max),A,45.5
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.75
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-71.38
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42788
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61187
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84421
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Max),A,6.12
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.25
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90307
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9209
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93622
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Max),A,29.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,19.38
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,114.12
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,97.12
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.62
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,99.5
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.88
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69165
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90484
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91867
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Min),A,14.62
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Max),A,7.38
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.09
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.86
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.09
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.75
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.19
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.8
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,17.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,56.5
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,43.5
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,131.38
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,32.88
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,116.62
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
