Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,42.88
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,114.25
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.69
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.25
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9494
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85904
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78167
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Max),A,35.12
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,16.88
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.5
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.62
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.07
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.12
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.47042
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6217
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85092
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,3.38
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.37
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.94
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90967
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94089
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93982
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Max),A,31.5
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,16.12
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,122.62
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.25
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,118.0
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.25
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,116.62
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.25
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.38
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.06
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73587
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89728
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94855
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Min),A,13.25
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Max),A,7.25
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.12
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.66
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.08
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.41
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.14
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.88
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,17.25
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,49.62
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,34.25
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,44.38
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,145.12
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,34.0
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,135.12
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,50.0
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,141.62
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-58.31
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95828
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85684
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68347
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Max),A,27.38
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,14.25
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-58.63
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.46038
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65841
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85452
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.13
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91363
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90506
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93899
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Min),A,22.75
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Max),A,33.88
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,27.75
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,100.0
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.75
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,87.38
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,95.25
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.56
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.88
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70251
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83984
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91806
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Min),A,18.62
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.98
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.98
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.86
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.98
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.91
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.19
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,23.0
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,69.38
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.88
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,51.25
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,126.12
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,34.25
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,106.0
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,57.25
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,115.12
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.19
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.25
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.25
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95871
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8594
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65679
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Max),A,30.38
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,13.88
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-46.81
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.63
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.4688
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65811
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86313
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Max),A,9.88
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.19
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91467
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90222
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93939
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Min),A,25.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Max),A,44.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.88
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,110.38
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.88
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.12
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.38
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.12
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,99.75
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.81
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69735
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83066
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95322
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Min),A,16.25
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Max),A,9.38
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,252.08
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,253.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.64
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.88
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.06
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.94
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,27.88
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,62.88
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,68.62
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,134.75
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,47.62
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,106.5
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,69.12
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,125.12
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.75
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.94
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-57.13
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94333
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84344
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69882
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Min),A,8.38
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Max),A,32.25
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,15.5
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.5
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-50.38
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.52468
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67864
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86322
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,5.12
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.37
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91379
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91696
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92816
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Min),A,13.25
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Max),A,31.5
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,21.38
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.25
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,108.25
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.88
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,103.12
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.12
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,98.12
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.38
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.69
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.88
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76052
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83349
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92245
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Min),A,16.75
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Max),A,8.75
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
