Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.69
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,253.19
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.66
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.84
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.97
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.89
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,19.5
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,66.0
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.38
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,66.12
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,142.88
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,47.25
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,127.25
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,57.75
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,121.5
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.13
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.75
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-51.56
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94614
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84518
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71514
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Max),A,26.38
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,15.38
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.62
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-56.13
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.56246
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68435
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86474
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Max),A,10.0
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.12
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,5.38
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.81
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9155
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9202
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92831
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Min),A,13.62
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Max),A,30.62
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,19.88
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,109.0
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.12
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,104.12
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.12
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.38
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,95.88
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.38
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.62
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.31
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68768
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84411
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91717
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Min),A,15.88
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.86
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,253.2
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.58
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.61
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.62
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.86
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,18.38
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,51.62
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,34.75
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,65.88
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,128.0
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.12
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,46.75
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,119.75
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,59.88
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,121.0
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.31
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95825
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85452
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73672
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Max),A,24.88
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-59.69
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.19
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6094
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67236
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86212
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Max),A,8.38
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,3.62
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.94
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.19
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91119
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90036
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92749
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Min),A,21.38
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Max),A,31.5
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,27.12
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.25
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,101.38
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.12
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,88.25
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.88
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,97.12
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.12
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.81
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70706
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90036
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94659
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Min),A,14.12
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Max),A,7.38
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.61
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,253.09
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.58
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.95
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.94
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.38
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,22.75
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,51.25
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.38
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,66.88
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,128.25
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.62
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,46.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,108.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,62.25
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,119.12
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.25
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.62
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.75
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93845
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85104
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76889
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Max),A,26.0
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-53.75
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.5
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.492
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67187
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85962
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.0
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.56
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90838
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89926
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92724
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Min),A,18.88
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Max),A,31.88
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,26.62
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,122.88
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.12
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,105.62
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.88
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.88
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,116.25
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.25
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.75
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.44
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74206
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91534
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92627
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Min),A,15.25
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Max),A,7.25
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.27
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,253.64
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.17
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.5
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.27
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.62
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,19.12
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,57.0
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.38
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,62.75
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,142.12
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,47.0
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,115.62
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,61.38
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,142.88
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.62
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.69
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.38
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.5
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93484
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85486
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70401
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Max),A,35.12
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,14.75
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.81
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.47366
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66146
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86288
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Max),A,13.25
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.75
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.25
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.13
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90442
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92087
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92621
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Min),A,11.25
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Max),A,30.5
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,17.25
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.5
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,103.88
