Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,100.5
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.12
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.12
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,97.25
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.06
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.19
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67864
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83771
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91986
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Min),A,14.0
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.3
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.64
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.02
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.38
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.19
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.28
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Min),A,18.12
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Max),A,57.25
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,31.25
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,59.5
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,134.0
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.12
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,47.62
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,119.25
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,56.88
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,118.62
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.56
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.94
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-55.56
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95624
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85165
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67086
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Max),A,26.25
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.18
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.52193
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65814
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86163
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.87
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90924
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92547
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93021
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Min),A,10.88
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Max),A,30.88
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.75
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,107.75
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.38
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,104.88
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.38
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,103.88
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.88
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.31
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.12
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75415
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83746
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94305
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Min),A,13.38
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Max),A,8.88
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.88
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,253.05
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.77
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.17
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.75
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.2
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Min),A,19.25
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Max),A,53.25
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,32.25
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,68.5
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,127.12
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.88
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,59.88
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,122.0
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,65.5
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,128.0
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.0
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-60.25
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94995
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84582
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66943
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Max),A,29.62
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.06
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.88
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.55169
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.47701
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78671
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Max),A,5.88
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.87
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90945
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89627
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92917
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Min),A,24.38
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Max),A,32.88
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.88
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,107.12
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.38
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,95.0
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.5
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,101.75
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.62
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.69
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.69
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7547
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79834
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92389
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Min),A,18.62
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Max),A,11.0
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.98
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.88
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.09
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.11
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.48
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.23
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Min),A,26.5
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Max),A,58.38
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.75
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,63.88
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,128.75
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,45.25
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,105.38
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,61.25
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,123.88
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.19
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.81
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-55.93
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97574
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84967
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67947
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Max),A,44.88
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,22.75
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.12
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.88
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-56.63
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.19
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.48315
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.47781
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75671
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,5.88
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.13
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90866
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9003
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92602
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Min),A,18.38
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Max),A,31.25
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,26.62
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.75
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,119.25
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.12
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,108.5
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.25
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,115.62
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.12
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.13
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.87
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.94
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73385
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81976
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92432
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Min),A,14.5
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Max),A,9.38
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,1.75
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,252.17
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,253.64
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.89
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.92
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.66
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.33
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.73
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,29.75
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,67.62
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.38
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,68.0
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,157.38
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,45.75
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,117.38
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,55.38
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,131.62
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.19
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.12
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-52.81
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96497
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8464
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67758
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Max),A,40.62
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,17.88
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-63.44
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.88
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.47243
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22167
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6564
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Max),A,9.62
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
