Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,6.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.44
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9108
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89899
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92972
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Min),A,23.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Max),A,33.25
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,28.38
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,113.25
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.88
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,97.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.25
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.38
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,102.5
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.75
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.5
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.19
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77472
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85837
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95309
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Min),A,13.75
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Max),A,9.12
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,252.28
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,254.25
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.42
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.25
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,254.14
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.62
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,253.48
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.59
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Min),A,25.62
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Max),A,64.75
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,70.62
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,143.75
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.38
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,45.38
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,113.5
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,62.12
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,127.38
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.19
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.37
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.69
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95953
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83703
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64758
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Max),A,29.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,16.12
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-57.13
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,127.06
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.29873
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.04765
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49252
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Max),A,10.88
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.62
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.44
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9089
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90192
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92877
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Min),A,22.5
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Max),A,31.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,26.38
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,122.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.62
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,109.75
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,108.75
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.75
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.25
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.31
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73782
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85644
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92544
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Min),A,14.88
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Max),A,9.25
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,253.08
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,254.64
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.75
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.61
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.7
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,252.55
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.95
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.16
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Min),A,26.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Max),A,57.62
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.62
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,73.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,142.5
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,51.12
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,119.12
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.25
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,59.62
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,124.75
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.38
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.93
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-61.0
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97174
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85306
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65182
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Max),A,33.88
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,17.25
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-72.5
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-168.56
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.23879
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.22689
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.39059
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Max),A,6.25
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.0
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.31
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9129
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91086
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93918
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Min),A,22.5
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Max),A,47.5
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,28.62
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.38
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,128.75
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,110.5
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.12
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.5
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,121.12
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.75
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.81
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.75
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.69
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77423
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73877
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92294
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Min),A,13.88
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Max),A,9.62
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,253.91
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,254.89
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.33
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.91
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,255.0
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.39
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,253.11
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,254.2
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.69
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,27.5
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,70.0
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.25
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,72.38
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,147.88
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.62
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,49.75
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,124.75
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,62.38
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,140.38
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.25
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.5
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.94
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.88
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96478
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84784
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65447
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Max),A,29.25
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,16.12
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-80.87
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-101.69
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.62
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.29824
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.13402
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46734
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.69
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.5
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93155
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9328
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9508
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Min),A,22.5
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Max),A,32.38
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,26.38
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,84.5
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,145.5
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,112.88
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.62
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,125.62
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,73.38
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,142.25
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.12
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.07
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.25
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.75
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78994
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68096
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93027
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Min),A,17.5
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Max),A,10.75
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.62
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,253.7
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,254.81
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.33
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.84
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,254.88
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.34
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,253.05
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,253.89
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.5
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,25.5
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,58.25
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.38
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,106.25
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,172.62
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,76.12
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,139.75
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.25
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,90.12
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,157.12
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.31
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-57.31
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95621
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85632
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65087
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Min),A,8.25
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Max),A,32.38
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,16.25
