Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-77.69
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-120.0
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.5
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.16939
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.31096
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34392
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Max),A,10.12
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,2.75
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,5.75
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.25
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.44
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.81
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93228
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93555
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95319
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Min),A,20.12
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Max),A,31.38
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,25.12
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,84.88
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,148.5
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,111.5
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,67.62
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,131.88
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.62
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,72.25
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,141.5
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.0
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.25
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.13
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.88
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74734
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73761
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9375
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Min),A,17.62
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Max),A,9.88
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,253.8
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,255.23
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.41
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.73
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,255.14
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.39
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,252.83
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,254.59
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.53
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,22.88
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,57.75
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.25
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,102.5
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,171.25
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.25
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,77.25
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,150.5
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,86.88
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,160.5
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.19
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-60.63
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96039
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86017
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6058
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Min),A,10.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Max),A,28.88
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,16.38
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-77.31
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-164.25
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,59.37
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02568
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.62387
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.13725
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.87
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.5
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.81
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93671
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94025
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95367
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Max),A,29.5
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,85.88
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,156.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,113.5
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,67.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,157.25
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.62
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,71.88
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,150.5
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.19
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.87
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74823
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75589
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92874
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Min),A,13.62
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Max),A,10.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,254.25
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,255.61
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.98
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,254.36
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,255.75
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,253.61
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,254.89
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.28
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,23.38
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,55.75
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.25
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,103.12
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,185.12
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.25
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,76.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,164.88
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,84.75
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,165.38
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.88
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.5
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.75
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.31
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96188
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85864
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61556
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Max),A,30.5
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,16.25
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-108.87
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-174.5
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,159.63
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.16484
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.71872
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.49023
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Max),A,7.12
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,5.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.19
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.69
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.13
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93008
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93143
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94827
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Min),A,22.25
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Max),A,30.38
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,25.12
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,84.12
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,149.62
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.38
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.5
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,134.88
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.12
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,72.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,140.88
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.19
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.44
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80261
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77069
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92102
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Min),A,14.5
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Max),A,9.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,253.62
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,254.91
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.44
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.52
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,255.09
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.36
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,252.91
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,254.34
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.64
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,25.5
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,57.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.88
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,103.5
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,180.12
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,74.5
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,143.75
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,85.88
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,157.12
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-62.13
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96393
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86053
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6097
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Min),A,11.25
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Max),A,31.5
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,18.25
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.88
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-90.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-177.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06987
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.75531
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.38747
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Max),A,7.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.06
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.06
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.25
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92667
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92724
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94482
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Min),A,19.12
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Max),A,27.25
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,22.12
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,71.62
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,168.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,155.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.38
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,64.38
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,149.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.62
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.37
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.12
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78543
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86435
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91366
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Min),A,14.38
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Max),A,8.5
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,252.91
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,254.67
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.62
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.72
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.83
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.52
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,252.22
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,254.11
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.92
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,25.75
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,54.62
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.75
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,94.75
