Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,186.12
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,68.75
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,171.62
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,79.38
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,155.38
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.94
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.56
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96365
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85876
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6614
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Min),A,10.12
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Max),A,32.88
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-81.56
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-172.81
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-172.31
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.16274
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.85666
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.65911
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Max),A,9.75
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.12
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.25
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.31
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.13
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.56
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93613
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95142
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95438
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Max),A,23.5
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,81.88
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,147.5
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,110.88
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,78.0
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,141.88
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.25
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,73.25
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,134.88
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.38
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.75
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79345
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80615
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9487
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Min),A,12.75
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Max),A,9.25
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,252.34
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,254.97
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.92
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.12
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,255.0
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.91
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.41
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,254.25
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.14
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,21.62
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,47.25
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.38
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,102.62
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,169.38
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.62
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,87.25
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,159.12
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,88.25
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,149.62
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.75
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.94
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-56.0
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9646
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85336
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65905
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Max),A,36.12
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,16.38
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.88
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.44
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-167.75
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-171.19
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.58547
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.92734
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.86145
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Max),A,6.5
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.63
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.69
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93375
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9462
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95261
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Max),A,25.38
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,16.12
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,82.12
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,160.88
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,110.88
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,72.62
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,149.25
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.5
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,74.25
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,156.38
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.5
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.19
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.19
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82943
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70428
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91778
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Min),A,12.25
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Max),A,8.75
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.84
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.98
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.39
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.91
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.09
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.05
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,22.25
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,50.88
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,101.12
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,184.75
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.12
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,82.62
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,164.0
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,87.88
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,169.5
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.19
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.56
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.81
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96258
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85934
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67236
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Max),A,32.5
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,16.75
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-132.31
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-172.06
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-171.56
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.20131
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.8949
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.79055
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Max),A,8.62
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,6.5
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.13
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.75
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.88
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93506
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94144
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95294
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Min),A,13.62
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Max),A,24.5
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,83.62
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,164.75
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,112.75
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,71.62
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,152.12
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.88
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,75.12
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,150.38
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.88
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.0
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.13
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79409
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72317
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93057
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Min),A,12.38
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Max),A,9.12
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.59
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.27
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.39
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.05
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.91
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.41
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,20.62
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,52.75
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.62
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,103.25
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,191.38
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.62
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,79.62
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,169.0
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,85.62
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,164.88
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.25
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.75
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.19
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-56.63
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9812
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85699
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70224
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Min),A,13.12
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Max),A,39.12
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,23.12
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.5
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.81
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-169.62
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-177.94
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01244
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.87387
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.75668
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.12
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,5.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.25
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93661
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94293
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95431
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Min),A,18.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Max),A,35.88
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,84.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,187.12
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,119.62
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,73.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,172.38
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.5
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,76.5
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,168.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.62
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.5
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.31
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81067
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81784
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94617
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Min),A,14.62
