Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Max),A,8.88
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.72
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.59
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.44
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.23
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.78
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.44
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,28.25
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,62.38
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.38
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,102.5
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,219.38
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,81.88
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,183.38
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.38
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,86.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,192.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.25
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.25
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.94
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98068
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86276
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69982
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Min),A,12.88
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Max),A,36.5
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,21.38
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.88
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-59.87
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-159.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-171.38
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.12566
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.85388
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.7001
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Max),A,6.5
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,3.88
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.31
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.87
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.25
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,14.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91876
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93243
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93793
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Min),A,14.5
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Max),A,29.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,23.12
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,141.5
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,264.75
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,192.12
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,125.25
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,246.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,178.38
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,122.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,239.88
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,173.38
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.88
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.44
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83322
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81262
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94702
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Min),A,15.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Max),A,8.88
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.98
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.42
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.38
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.69
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,29.5
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,57.88
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,173.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,305.88
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.88
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,134.62
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,262.5
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.25
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,135.75
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,254.12
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.75
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.37
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.12
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-53.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9769
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85956
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74899
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Min),A,17.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Max),A,39.88
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,25.75
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.12
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.75
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-84.31
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-163.81
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-161.06
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.27596
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.8446
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.64614
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Max),A,8.5
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,6.75
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,6.5
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.56
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,14.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91897
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93088
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93741
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Min),A,17.38
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Max),A,29.75
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,137.62
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,256.88
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,192.25
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,126.88
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,243.38
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,178.5
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,122.25
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,241.38
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,174.5
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.25
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.06
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82403
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87588
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95129
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Min),A,17.5
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Max),A,10.12
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.28
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.58
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.17
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.83
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.7
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.16
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,35.62
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,69.12
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.12
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,169.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,288.75
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,136.25
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,253.75
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,138.62
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,264.25
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.25
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.5
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-55.25
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98138
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85956
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69454
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Min),A,13.12
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Max),A,40.25
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.62
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-165.81
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-166.5
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.58071
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.91232
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.83359
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,21.06
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.44
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.87
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,14.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9162
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92737
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93668
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Min),A,17.12
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Max),A,39.25
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,140.5
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,261.88
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,185.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,123.5
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,256.62
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,171.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,121.25
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,249.38
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,168.25
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.94
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.38
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8009
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82617
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94919
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Min),A,15.12
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Max),A,9.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.67
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.83
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.75
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.91
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.36
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.3
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,27.88
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,63.75
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.38
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,162.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,297.88
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,131.25
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,276.5
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.38
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,137.5
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,265.75
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.75
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.56
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.06
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97671
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86255
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64346
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Min),A,11.5
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Max),A,38.88
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,20.88
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-140.25
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-171.62
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-177.94
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.79675
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.95691
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.93112
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Max),A,6.38
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.0
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.44
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.25
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.81
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,13.0
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91983
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9342
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94238
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
930415,Falkland Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
